Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,7,30,88.0,19.0,1.0,12.5,24.0,110.69,0.0
2018,2,1,7,45,158.5,34.0,1.0,13.0,53.0,197.8,150.43
2018,2,1,8,0,229.0,49.0,1.0,13.5,82.0,265.52,216.03
2018,2,1,8,15,271.0,63.5,1.0,14.0,116.0,313.25,257.96
2018,2,1,8,30,313.0,78.0,1.0,14.5,150.0,360.82,297.75
2018,2,1,8,45,333.0,92.5,1.0,14.95,183.0,391.08,321.92
2018,2,1,9,0,353.0,107.0,1.0,15.4,216.0,419.76,343.84
2018,2,1,9,15,382.5,119.0,1.05,16.0,252.0,450.7,366.87
2018,2,1,9,30,412.0,131.0,1.1,16.6,288.0,479.56,387.57
2018,2,1,9,45,455.0,136.0,1.1,17.2,325.5,507.97,407.44
2018,2,1,10,0,498.0,141.0,1.1,17.8,363.0,533.58,424.63
2018,2,1,10,15,584.5,131.0,1.2,18.3,408.5,577.23,456.15
2018,2,1,10,30,671.0,121.0,1.3,18.8,454.0,609.56,478.58
2018,2,1,10,45,592.5,150.0,1.4,19.3,454.5,566.23,443.43
2018,2,1,11,0,514.0,179.0,1.5,19.8,455.0,518.17,405.38
2018,2,1,11,15,548.0,174.0,1.6,20.05,476.5,512.35,400.05
2018,2,1,11,30,582.0,169.0,1.7,20.3,498.0,502.81,391.2
2018,2,1,11,45,601.5,165.5,1.8,20.55,510.5,487.79,377.68
2018,2,1,12,0,621.0,162.0,1.9,20.8,523.0,464.65,357.66
2018,2,1,12,15,700.0,138.0,1.95,20.9,546.0,447.08,340.94
2018,2,1,12,30,779.0,114.0,2.0,21.0,569.0,423.41,318.13
2018,2,1,12,45,855.0,90.0,2.05,21.05,585.0,389.08,285.74
2018,2,1,13,0,931.0,66.0,2.1,21.1,601.0,349.73,247.75
2018,2,1,13,15,884.0,77.0,2.1,21.05,575.0,297.47,202.39
2018,2,1,13,30,837.0,88.0,2.1,21.0,549.0,243.14,156.56
2018,2,1,13,45,804.5,91.5,2.1,20.95,521.0,192.42,115.66
2018,2,1,14,0,772.0,95.0,2.1,20.9,493.0,144.18,82.19
2018,2,1,14,15,748.0,94.0,2.05,20.7,462.5,95.7,58.71
2018,2,1,14,30,724.0,93.0,2.0,20.5,432.0,66.82,52.29
2018,2,1,14,45,690.5,92.0,1.9,20.3,396.5,66.63,52.31
2018,2,1,15,0,657.0,91.0,1.8,20.1,361.0,66.58,52.42
2018,2,1,15,15,631.0,86.0,1.8,20.1,324.5,63.82,50.13
2018,2,1,15,30,605.0,81.0,1.8,20.1,288.0,61.04,47.79
2018,2,1,15,45,571.5,73.5,1.4,18.8,248.5,56.22,43.87
2018,2,1,16,0,538.0,66.0,1.0,17.5,209.0,51.3,39.74
2018,2,1,16,15,483.5,58.5,1.0,16.85,169.0,46.14,35.13
2018,2,1,16,30,429.0,51.0,1.0,16.2,129.0,40.92,30.29
2018,2,1,16,45,344.5,41.5,1.05,15.5,92.5,33.78,23.54
2018,2,1,17,0,260.0,32.0,1.1,14.8,56.0,26.57,15.3
2018,2,1,17,15,154.5,18.5,1.1,14.65,30.5,14.47,0.0
2018,2,1,17,30,49.0,5.0,1.1,14.5,5.0,4.27,0.0
2018,2,1,17,45,24.5,2.5,1.1,14.35,2.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,2,2,7,15,125.0,10.5,1.0,11.3,17.5,92.27,0.0
2018,2,2,7,30,250.0,21.0,1.1,12.0,35.0,226.92,0.0
2018,2,2,7,45,390.0,29.0,1.25,12.75,74.5,356.64,275.17
2018,2,2,8,0,530.0,37.0,1.4,13.5,114.0,462.2,373.33
2018,2,2,8,15,598.5,42.0,1.4,14.0,158.0,524.56,426.27
2018,2,2,8,30,667.0,47.0,1.4,14.5,202.0,585.37,474.8
2018,2,2,8,45,710.0,50.5,1.45,15.05,246.0,623.31,503.84
2018,2,2,9,0,753.0,54.0,1.5,15.6,290.0,658.65,529.56
2018,2,2,9,15,705.5,70.5,1.55,16.25,315.5,639.04,513.39
2018,2,2,9,30,658.0,87.0,1.6,16.9,341.0,620.73,498.3
2018,2,2,9,45,593.0,111.5,1.65,17.5,357.0,590.73,473.09
2018,2,2,10,0,528.0,136.0,1.7,18.1,373.0,551.49,440.75
2018,2,2,10,15,522.5,148.5,1.8,18.5,396.5,547.53,436.18
2018,2,2,10,30,517.0,161.0,1.9,18.9,420.0,541.21,429.48
2018,2,2,10,45,502.0,174.5,1.95,19.3,436.0,527.33,416.78
2018,2,2,11,0,487.0,188.0,2.0,19.7,452.0,511.71,402.79
2018,2,2,11,15,466.0,200.5,2.0,19.95,459.5,489.99,384.24
2018,2,2,11,30,445.0,213.0,2.0,20.2,467.0,467.38,365.02
2018,2,2,11,45,506.0,197.5,2.05,20.5,490.5,463.24,360.13
2018,2,2,12,0,567.0,182.0,2.1,20.8,514.0,453.51,350.17
2018,2,2,12,15,579.5,179.5,2.1,20.95,519.5,427.15,327.08
2018,2,2,12,30,592.0,177.0,2.1,21.1,525.0,398.38,301.63
2018,2,2,12,45,584.0,176.5,2.1,21.25,517.0,361.43,269.67
2018,2,2,13,0,576.0,176.0,2.1,21.4,509.0,324.04,237.01
2018,2,2,13,15,636.0,152.0,2.1,21.35,512.0,288.24,203.44
2018,2,2,13,30,696.0,128.0,2.1,21.3,515.0,243.28,162.24
2018,2,2,13,45,735.5,112.5,2.1,21.2,507.5,195.26,120.72
2018,2,2,14,0,775.0,97.0,2.1,21.1,500.0,148.29,84.88
2018,2,2,14,15,765.5,93.0,2.0,20.85,473.0,97.86,58.92
2018,2,2,14,30,756.0,89.0,1.9,20.6,446.0,70.37,55.3
2018,2,2,14,45,705.0,91.5,1.85,20.3,405.5,66.33,52.03
2018,2,2,15,0,654.0,94.0,1.8,20.0,365.0,68.56,54.14
2018,2,2,15,15,671.5,83.0,1.8,20.0,337.5,61.93,48.5
2018,2,2,15,30,689.0,72.0,1.8,20.0,310.0,55.02,42.57
2018,2,2,15,45,678.0,65.0,1.45,18.9,273.5,50.55,38.9
2018,2,2,16,0,667.0,58.0,1.1,17.8,237.0,50.0,38.56
2018,2,2,16,15,586.5,53.5,1.1,17.2,189.5,42.64,32.03
2018,2,2,16,30,506.0,49.0,1.1,16.6,142.0,39.52,29.06
2018,2,2,16,45,419.5,40.0,1.1,16.0,102.5,32.65,22.59
2018,2,2,17,0,333.0,31.0,1.1,15.4,63.0,25.73,14.98
2018,2,2,17,15,204.5,20.0,1.1,15.15,36.0,16.79,0.0
2018,2,2,17,30,76.0,9.0,1.1,14.9,9.0,7.68,0.0
2018,2,2,17,45,38.0,4.5,1.1,14.7,4.5,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.1,13.15,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.05,10.45,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,2,3,7,15,129.5,11.5,0.95,12.0,19.0,96.48,0.0
2018,2,3,7,30,259.0,23.0,1.0,12.8,38.0,236.79,36.07
2018,2,3,7,45,388.5,31.5,1.0,13.6,77.5,359.65,278.23
2018,2,3,8,0,518.0,40.0,1.0,14.4,117.0,467.64,374.99
2018,2,3,8,15,589.5,46.0,1.0,15.0,162.5,531.7,427.96
2018,2,3,8,30,661.0,52.0,1.0,15.6,208.0,589.13,472.81
2018,2,3,8,45,706.0,56.0,1.0,16.2,253.0,629.65,502.66
2018,2,3,9,0,751.0,60.0,1.0,16.8,298.0,667.41,528.98
2018,2,3,9,15,781.5,63.0,1.05,17.55,340.0,689.9,543.41
2018,2,3,9,30,812.0,66.0,1.1,18.3,382.0,709.03,555.0
2018,2,3,9,45,834.0,67.5,1.15,19.0,419.0,716.38,558.05
2018,2,3,10,0,856.0,69.0,1.2,19.7,456.0,720.06,558.54
2018,2,3,10,15,870.5,70.5,1.2,20.25,487.5,708.79,548.33
2018,2,3,10,30,885.0,72.0,1.2,20.8,519.0,700.16,540.25
2018,2,3,10,45,894.0,74.0,1.2,21.3,543.5,684.71,526.31
2018,2,3,11,0,903.0,76.0,1.2,21.8,568.0,665.74,509.73
2018,2,3,11,15,908.0,77.0,1.2,22.1,585.0,639.78,488.38
2018,2,3,11,30,913.0,78.0,1.2,22.4,602.0,610.65,464.45
2018,2,3,11,45,916.0,78.5,1.2,22.75,611.5,576.86,436.63
2018,2,3,12,0,919.0,79.0,1.2,23.1,621.0,540.28,406.17
2018,2,3,12,15,919.0,79.0,1.2,23.25,622.5,499.17,371.98
2018,2,3,12,30,919.0,79.0,1.2,23.4,624.0,455.82,335.22
2018,2,3,12,45,915.5,79.5,1.2,23.55,617.5,409.54,295.36
2018,2,3,13,0,912.0,80.0,1.2,23.7,611.0,361.66,253.46
2018,2,3,13,15,906.0,79.0,1.2,23.7,596.5,310.5,208.82
2018,2,3,13,30,900.0,78.0,1.2,23.7,582.0,258.49,163.88
2018,2,3,13,45,891.5,77.0,1.25,23.7,560.5,205.43,120.41
2018,2,3,14,0,883.0,76.0,1.3,23.7,539.0,152.21,82.26
2018,2,3,14,15,870.0,74.5,1.3,23.55,510.5,98.46,55.29
2018,2,3,14,30,857.0,73.0,1.3,23.4,482.0,59.9,45.73
2018,2,3,14,45,839.0,70.5,1.3,23.25,447.0,58.32,44.55
2018,2,3,15,0,821.0,68.0,1.3,23.1,412.0,56.75,43.33
2018,2,3,15,15,795.0,65.5,1.3,23.1,372.0,55.08,41.99
2018,2,3,15,30,769.0,63.0,1.3,23.1,332.0,53.44,40.66
2018,2,3,15,45,732.5,59.0,1.1,21.75,288.5,50.51,38.39
2018,2,3,16,0,696.0,55.0,0.9,20.4,245.0,47.58,36.04
2018,2,3,16,15,639.5,50.0,0.95,19.7,200.0,43.67,32.6
2018,2,3,16,30,583.0,45.0,1.0,19.0,155.0,36.53,26.2
2018,2,3,16,45,490.5,38.0,1.1,18.3,112.5,31.13,21.11
2018,2,3,17,0,398.0,31.0,1.2,17.6,70.0,25.81,15.18
2018,2,3,17,15,244.0,20.0,1.15,17.4,40.0,16.75,0.0
2018,2,3,17,30,90.0,9.0,1.1,17.2,10.0,7.68,0.0
2018,2,3,17,45,45.0,4.5,1.1,17.05,5.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,0.75,16.55,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,0.75,15.15,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,2,4,7,15,45.0,11.0,0.7,13.25,13.5,39.64,0.0
2018,2,4,7,30,90.0,22.0,0.6,13.9,27.0,108.26,27.38
2018,2,4,7,45,140.5,38.0,0.55,14.5,55.0,175.1,135.67
2018,2,4,8,0,191.0,54.0,0.5,15.1,83.0,230.42,186.73
2018,2,4,8,15,225.5,70.0,0.5,15.55,115.5,274.38,224.57
2018,2,4,8,30,260.0,86.0,0.5,16.0,148.0,317.97,260.5
2018,2,4,8,45,286.0,101.0,0.5,16.5,182.0,352.87,288.0
2018,2,4,9,0,312.0,116.0,0.5,17.0,216.0,386.61,313.54
2018,2,4,9,15,344.0,128.0,0.65,17.55,252.0,436.16,350.94
2018,2,4,9,30,376.0,140.0,0.8,18.1,288.0,467.22,373.68
2018,2,4,9,45,373.0,154.5,0.9,18.7,313.0,472.64,375.95
2018,2,4,10,0,370.0,169.0,1.0,19.3,338.0,460.95,365.8
2018,2,4,10,15,321.0,187.5,1.15,19.85,341.0,434.9,344.16
2018,2,4,10,30,272.0,206.0,1.3,20.4,344.0,408.6,322.32
2018,2,4,10,45,219.0,223.0,1.45,20.95,337.5,366.19,288.27
2018,2,4,11,0,166.0,240.0,1.6,21.5,331.0,338.03,264.94
2018,2,4,11,15,244.5,241.5,1.65,21.75,380.5,386.95,302.11
2018,2,4,11,30,323.0,243.0,1.7,22.0,430.0,419.01,325.24
2018,2,4,11,45,347.5,240.0,1.75,22.25,444.0,411.36,317.8
2018,2,4,12,0,372.0,237.0,1.8,22.5,458.0,401.08,308.27
2018,2,4,12,15,429.5,225.0,1.8,22.55,481.0,400.67,305.64
2018,2,4,12,30,487.0,213.0,1.8,22.6,504.0,388.5,293.27
2018,2,4,12,45,486.5,211.0,1.8,22.65,499.0,356.99,266.3
2018,2,4,13,0,486.0,209.0,1.8,22.7,494.0,324.59,238.33
2018,2,4,13,15,548.0,183.5,1.7,22.5,498.0,290.71,207.15
2018,2,4,13,30,610.0,158.0,1.6,22.3,502.0,252.22,171.77
2018,2,4,13,45,708.5,125.0,1.5,22.15,510.0,204.68,128.51
2018,2,4,14,0,807.0,92.0,1.4,22.0,518.0,152.37,85.59
2018,2,4,14,15,772.0,96.5,1.35,21.75,486.5,105.16,62.23
2018,2,4,14,30,737.0,101.0,1.3,21.5,455.0,72.0,56.41
2018,2,4,14,45,750.0,92.0,1.25,21.25,430.0,66.99,52.35
2018,2,4,15,0,763.0,83.0,1.2,21.0,405.0,67.44,52.91
2018,2,4,15,15,762.5,75.5,1.2,21.0,371.5,62.46,48.72
2018,2,4,15,30,762.0,68.0,1.2,21.0,338.0,57.3,44.35
2018,2,4,15,45,727.5,63.5,1.05,19.85,294.5,54.1,41.83
2018,2,4,16,0,693.0,59.0,0.9,18.7,251.0,50.88,39.2
2018,2,4,16,15,640.5,53.0,0.95,18.0,205.5,42.45,31.79
2018,2,4,16,30,588.0,47.0,1.0,17.3,160.0,38.13,27.83
2018,2,4,16,45,497.0,40.0,1.05,16.6,117.0,32.78,22.77
2018,2,4,17,0,406.0,33.0,1.1,15.9,74.0,27.52,16.98
2018,2,4,17,15,249.5,21.5,1.15,15.7,42.5,18.04,0.0
2018,2,4,17,30,93.0,10.0,1.2,15.5,11.0,8.54,0.0
2018,2,4,17,45,46.5,5.0,1.2,15.3,5.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,2,5,6,45,9.0,1.5,0.9,12.8,1.0,0.0,0.0
2018,2,5,7,0,18.0,3.0,0.9,12.9,2.0,0.0,0.0
2018,2,5,7,15,88.5,13.5,0.9,13.35,18.0,71.27,0.0
2018,2,5,7,30,159.0,24.0,0.9,13.8,34.0,174.63,65.55
2018,2,5,7,45,270.0,36.5,0.9,14.25,71.0,281.57,221.1
2018,2,5,8,0,381.0,49.0,0.9,14.7,108.0,380.68,308.54
2018,2,5,8,15,517.5,51.0,1.0,15.15,160.0,488.64,396.51
2018,2,5,8,30,654.0,53.0,1.1,15.6,212.0,589.83,474.98
2018,2,5,8,45,698.0,57.5,1.2,16.0,257.0,630.48,505.58
2018,2,5,9,0,742.0,62.0,1.3,16.4,302.0,668.42,533.39
2018,2,5,9,15,773.5,65.0,1.45,16.9,344.5,691.93,549.96
2018,2,5,9,30,805.0,68.0,1.6,17.4,387.0,712.08,563.69
2018,2,5,9,45,828.0,69.5,1.75,17.85,424.5,720.39,568.69
2018,2,5,10,0,851.0,71.0,1.9,18.3,462.0,725.01,571.01
2018,2,5,10,15,865.5,72.5,1.95,18.7,493.5,713.76,561.24
2018,2,5,10,30,880.0,74.0,2.0,19.1,525.0,705.26,553.71
2018,2,5,10,45,890.0,75.5,2.1,19.5,550.0,690.02,540.71
2018,2,5,11,0,900.0,77.0,2.2,19.9,575.0,671.25,524.64
2018,2,5,11,15,908.5,77.0,2.2,20.2,593.0,646.44,503.57
2018,2,5,11,30,917.0,77.0,2.2,20.5,611.0,618.3,479.71
2018,2,5,11,45,875.0,91.0,2.25,20.8,607.0,574.97,444.2
2018,2,5,12,0,833.0,105.0,2.3,21.1,603.0,528.82,406.28
2018,2,5,12,15,717.0,141.0,2.35,21.3,570.5,467.21,356.76
2018,2,5,12,30,601.0,177.0,2.4,21.5,538.0,411.58,311.93
2018,2,5,12,45,633.0,165.0,2.4,21.7,542.0,379.06,282.8
2018,2,5,13,0,665.0,153.0,2.4,21.9,546.0,342.55,249.54
2018,2,5,13,15,636.5,158.0,2.35,21.95,527.0,299.12,212.13
2018,2,5,13,30,608.0,163.0,2.3,22.0,508.0,257.5,176.82
2018,2,5,13,45,552.0,169.0,2.25,22.05,473.5,212.2,141.51
2018,2,5,14,0,496.0,175.0,2.2,22.1,439.0,173.73,114.96
2018,2,5,14,15,591.5,141.5,2.1,21.9,440.0,123.68,80.67
2018,2,5,14,30,687.0,108.0,2.0,21.7,441.0,75.92,59.7
2018,2,5,14,45,716.5,94.0,1.85,21.5,419.5,67.78,52.96
2018,2,5,15,0,746.0,80.0,1.7,21.3,398.0,64.78,50.55
2018,2,5,15,15,696.5,80.0,1.7,21.3,355.0,59.68,46.26
2018,2,5,15,30,647.0,80.0,1.7,21.3,312.0,60.18,46.78
2018,2,5,15,45,677.0,67.0,1.35,20.1,282.5,51.78,39.76
2018,2,5,16,0,707.0,54.0,1.0,18.9,253.0,46.69,35.51
2018,2,5,16,15,653.0,49.5,1.05,18.25,207.5,43.18,32.41
2018,2,5,16,30,599.0,45.0,1.1,17.6,162.0,39.71,29.2
2018,2,5,16,45,509.5,38.5,1.15,16.95,119.0,31.48,21.65
2018,2,5,17,0,420.0,32.0,1.2,16.3,76.0,26.57,16.38
2018,2,5,17,15,261.5,21.0,1.2,16.25,44.0,17.5,0.0
2018,2,5,17,30,103.0,10.0,1.2,16.2,12.0,8.54,0.0
2018,2,5,17,45,51.5,5.0,1.2,16.1,6.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.95,15.75,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.0,15.15,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,6,6,45,16.0,1.5,1.45,10.1,1.0,0.0,0.0
2018,2,6,7,0,32.0,3.0,1.4,10.3,2.0,0.0,0.0
2018,2,6,7,15,140.5,14.0,1.6,11.05,22.0,107.24,0.0
2018,2,6,7,30,249.0,25.0,1.8,11.8,42.0,240.01,113.43
2018,2,6,7,45,415.0,32.5,1.95,12.55,87.0,383.88,306.04
2018,2,6,8,0,581.0,40.0,2.1,13.3,132.0,510.77,415.9
2018,2,6,8,15,664.0,43.5,2.15,13.8,181.5,584.05,476.83
2018,2,6,8,30,747.0,47.0,2.2,14.3,231.0,655.53,533.25
2018,2,6,8,45,787.5,50.5,2.25,14.85,278.0,692.58,561.05
2018,2,6,9,0,828.0,54.0,2.3,15.4,325.0,726.82,585.46
2018,2,6,9,15,855.5,55.5,2.3,15.9,368.0,737.97,591.66
2018,2,6,9,30,883.0,57.0,2.3,16.4,411.0,753.11,600.53
2018,2,6,9,45,902.0,59.0,2.35,16.9,449.5,758.93,602.66
2018,2,6,10,0,921.0,61.0,2.4,17.4,488.0,761.02,602.11
2018,2,6,10,15,934.0,62.5,2.4,17.85,520.5,754.28,595.02
2018,2,6,10,30,947.0,64.0,2.4,18.3,553.0,743.72,585.37
2018,2,6,10,45,955.5,65.0,2.45,18.7,578.5,725.67,570.61
2018,2,6,11,0,964.0,66.0,2.5,19.1,604.0,703.95,551.94
2018,2,6,11,15,970.0,67.0,2.55,19.4,622.0,677.05,529.39
2018,2,6,11,30,976.0,68.0,2.6,19.7,640.0,646.7,503.91
2018,2,6,11,45,977.0,69.0,2.6,20.0,649.5,610.24,473.18
2018,2,6,12,0,978.0,70.0,2.6,20.3,659.0,570.92,439.68
2018,2,6,12,15,975.0,70.5,2.6,20.45,659.5,526.53,401.88
2018,2,6,12,30,972.0,71.0,2.6,20.6,660.0,479.97,361.48
2018,2,6,12,45,968.0,72.0,2.65,20.75,653.5,431.51,318.74
2018,2,6,13,0,964.0,73.0,2.7,20.9,647.0,381.36,273.74
2018,2,6,13,15,959.0,72.0,2.65,20.95,632.0,327.79,225.57
2018,2,6,13,30,954.0,71.0,2.6,21.0,617.0,273.17,176.89
2018,2,6,13,45,944.5,70.0,2.6,21.0,594.0,216.98,129.28
2018,2,6,14,0,935.0,69.0,2.6,21.0,571.0,160.68,86.93
2018,2,6,14,15,923.5,68.0,2.45,20.8,542.0,104.37,55.98
2018,2,6,14,30,912.0,67.0,2.3,20.6,513.0,63.97,49.74
2018,2,6,14,45,895.5,65.0,2.2,20.4,477.5,62.16,48.36
2018,2,6,15,0,879.0,63.0,2.1,20.2,442.0,60.29,46.89
2018,2,6,15,15,855.5,61.0,2.1,20.2,401.0,58.25,45.23
2018,2,6,15,30,832.0,59.0,2.1,20.2,360.0,50.77,38.81
2018,2,6,15,45,796.5,55.5,1.6,19.0,314.5,48.1,36.73
2018,2,6,16,0,761.0,52.0,1.1,17.8,269.0,45.42,34.57
2018,2,6,16,15,707.5,47.5,1.15,17.05,221.5,41.78,31.36
2018,2,6,16,30,654.0,43.0,1.2,16.3,174.0,38.17,28.04
2018,2,6,16,45,566.5,37.5,1.25,15.55,129.0,33.55,23.64
2018,2,6,17,0,479.0,32.0,1.3,14.8,84.0,29.09,18.78
2018,2,6,17,15,316.0,22.5,1.3,14.75,50.0,18.88,1.77
2018,2,6,17,30,153.0,13.0,1.3,14.7,16.0,11.1,0.0
2018,2,6,17,45,76.5,6.5,1.3,14.65,8.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.7,15.65,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.7,15.75,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,0.7,14.35,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,1.25,11.1,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,1.2,11.3,2.0,0.0,0.0
2018,2,7,7,15,88.0,14.5,1.2,12.15,19.5,72.33,0.0
2018,2,7,7,30,152.0,26.0,1.2,13.0,37.0,176.84,93.93
2018,2,7,7,45,265.5,37.5,1.2,13.85,74.0,280.59,223.67
2018,2,7,8,0,379.0,49.0,1.2,14.7,111.0,382.47,311.99
2018,2,7,8,15,521.0,51.5,1.2,15.25,165.5,495.6,403.39
2018,2,7,8,30,663.0,54.0,1.2,15.8,220.0,602.74,485.3
2018,2,7,8,45,715.0,57.0,1.25,16.3,267.0,648.07,518.41
2018,2,7,9,0,767.0,60.0,1.3,16.8,314.0,690.63,548.56
2018,2,7,9,15,795.5,62.5,1.3,17.55,356.0,711.36,560.87
2018,2,7,9,30,824.0,65.0,1.3,18.3,398.0,728.71,570.47
2018,2,7,9,45,844.0,67.5,1.3,19.0,436.0,736.01,572.8
2018,2,7,10,0,864.0,70.0,1.3,19.7,474.0,733.16,568.02
2018,2,7,10,15,878.0,71.5,1.25,20.2,505.5,727.83,561.59
2018,2,7,10,30,892.0,73.0,1.2,20.7,537.0,718.84,552.75
2018,2,7,10,45,901.5,74.0,1.15,21.15,562.0,702.5,538.52
2018,2,7,11,0,911.0,75.0,1.1,21.6,587.0,682.63,521.08
2018,2,7,11,15,916.5,76.0,1.0,21.9,604.5,656.74,499.02
2018,2,7,11,30,922.0,77.0,0.9,22.2,622.0,627.6,474.44
2018,2,7,11,45,924.0,77.5,0.8,22.45,631.0,592.87,445.65
2018,2,7,12,0,926.0,78.0,0.7,22.7,640.0,555.37,414.41
2018,2,7,12,15,923.0,79.5,0.6,22.85,641.0,513.81,379.8
2018,2,7,12,30,920.0,81.0,0.5,23.0,642.0,470.14,342.94
2018,2,7,12,45,913.5,82.5,0.4,23.1,635.0,423.24,303.05
2018,2,7,13,0,907.0,84.0,0.3,23.2,628.0,374.97,261.44
2018,2,7,13,15,902.0,83.5,0.35,23.15,614.0,324.34,218.4
2018,2,7,13,30,897.0,83.0,0.4,23.1,600.0,272.73,174.49
2018,2,7,13,45,888.5,82.0,0.45,23.1,578.5,219.37,130.78
2018,2,7,14,0,880.0,81.0,0.5,23.1,557.0,165.85,91.37
2018,2,7,14,15,867.5,79.0,0.55,22.9,528.0,104.27,55.55
2018,2,7,14,30,855.0,77.0,0.6,22.7,499.0,62.43,47.9
2018,2,7,14,45,837.0,75.0,0.6,22.55,464.0,61.29,47.15
2018,2,7,15,0,819.0,73.0,0.6,22.4,429.0,60.18,46.34
2018,2,7,15,15,793.5,70.5,0.6,22.4,389.0,58.63,45.12
2018,2,7,15,30,768.0,68.0,0.6,22.4,349.0,57.1,43.9
2018,2,7,15,45,731.5,64.0,0.65,21.15,305.0,54.29,41.76
2018,2,7,16,0,695.0,60.0,0.7,19.9,261.0,51.49,39.54
2018,2,7,16,15,641.0,54.5,0.8,19.05,215.0,43.41,32.54
2018,2,7,16,30,587.0,49.0,0.9,18.2,169.0,39.52,29.02
2018,2,7,16,45,497.0,42.5,1.0,17.35,125.5,34.64,24.45
2018,2,7,17,0,407.0,36.0,1.1,16.5,82.0,29.88,19.46
2018,2,7,17,15,261.0,25.0,1.1,16.15,49.0,20.97,4.71
2018,2,7,17,30,115.0,14.0,1.1,15.8,16.0,11.95,0.0
2018,2,7,17,45,57.5,7.0,1.1,15.5,8.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.95,14.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,2,8,6,45,12.0,1.5,0.9,12.2,1.0,0.0,0.0
2018,2,8,7,0,24.0,3.0,0.9,12.2,2.0,0.0,0.0
2018,2,8,7,15,90.0,15.5,0.85,12.85,20.5,74.83,0.0
2018,2,8,7,30,156.0,28.0,0.8,13.5,39.0,185.26,108.42
2018,2,8,7,45,265.5,39.5,0.75,14.15,76.0,284.42,226.52
2018,2,8,8,0,375.0,51.0,0.7,14.8,113.0,383.07,310.8
2018,2,8,8,15,518.5,53.5,0.65,15.3,168.5,498.15,402.02
2018,2,8,8,30,662.0,56.0,0.6,15.8,224.0,606.74,482.8
2018,2,8,8,45,713.5,59.5,0.6,16.3,271.5,652.59,514.78
2018,2,8,9,0,765.0,63.0,0.6,16.8,319.0,695.64,543.9
2018,2,8,9,15,796.5,65.0,0.6,17.45,362.0,718.2,557.18
2018,2,8,9,30,828.0,67.0,0.6,18.1,405.0,737.31,567.81
2018,2,8,9,45,851.0,68.5,0.65,18.8,443.5,745.64,571.41
2018,2,8,10,0,874.0,70.0,0.7,19.5,482.0,743.71,568.02
2018,2,8,10,15,888.0,71.5,0.75,20.15,514.0,738.25,562.51
2018,2,8,10,30,902.0,73.0,0.8,20.8,546.0,729.1,554.58
2018,2,8,10,45,911.5,74.5,0.9,21.45,571.5,713.1,542.34
2018,2,8,11,0,921.0,76.0,1.0,22.1,597.0,693.48,526.48
2018,2,8,11,15,927.5,76.5,1.05,22.45,615.0,667.34,505.82
2018,2,8,11,30,934.0,77.0,1.1,22.8,633.0,637.89,482.41
2018,2,8,11,45,937.0,77.5,1.15,23.15,643.0,603.24,454.77
2018,2,8,12,0,940.0,78.0,1.2,23.5,653.0,565.7,424.36
2018,2,8,12,15,941.5,78.0,1.2,23.6,655.0,524.22,390.34
2018,2,8,12,30,943.0,78.0,1.2,23.7,657.0,480.29,353.56
2018,2,8,12,45,942.0,76.5,1.25,23.8,650.5,431.8,312.62
2018,2,8,13,0,941.0,75.0,1.3,23.9,644.0,381.52,269.21
2018,2,8,13,15,936.0,75.0,1.35,23.8,630.0,329.74,224.14
2018,2,8,13,30,931.0,75.0,1.4,23.7,616.0,276.9,178.18
2018,2,8,13,45,923.5,73.5,1.45,23.65,594.0,221.63,131.96
2018,2,8,14,0,916.0,72.0,1.5,23.6,572.0,166.07,90.14
2018,2,8,14,15,904.5,71.0,1.5,23.4,543.5,110.56,58.69
2018,2,8,14,30,893.0,70.0,1.5,23.2,515.0,65.8,50.69
2018,2,8,14,45,876.5,68.0,1.45,23.05,479.5,64.05,49.39
2018,2,8,15,0,860.0,66.0,1.4,22.9,444.0,62.23,47.98
2018,2,8,15,15,837.0,63.5,1.4,22.9,403.5,53.73,40.81
2018,2,8,15,30,814.0,61.0,1.4,22.9,363.0,52.03,39.44
2018,2,8,15,45,780.5,57.5,1.15,21.3,318.0,49.44,37.53
2018,2,8,16,0,747.0,54.0,0.9,19.7,273.0,46.84,35.54
2018,2,8,16,15,696.5,50.0,1.0,18.8,226.5,43.72,32.85
2018,2,8,16,30,646.0,46.0,1.1,17.9,180.0,40.65,30.07
2018,2,8,16,45,563.0,39.5,1.15,17.0,134.5,35.22,25.03
2018,2,8,17,0,480.0,33.0,1.2,16.1,89.0,27.38,17.53
2018,2,8,17,15,321.0,23.5,1.2,15.9,53.5,19.61,5.6
2018,2,8,17,30,162.0,14.0,1.2,15.7,18.0,11.95,0.0
2018,2,8,17,45,81.0,7.0,1.2,15.45,9.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.45,14.1,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,9,6,45,10.5,1.5,0.6,14.45,1.0,0.0,0.0
2018,2,9,7,0,21.0,3.0,0.6,14.6,2.0,0.0,0.0
2018,2,9,7,15,140.0,15.5,0.6,15.05,25.0,109.49,0.0
2018,2,9,7,30,259.0,28.0,0.6,15.5,48.0,258.73,162.61
2018,2,9,7,45,421.0,34.0,0.6,16.0,93.5,394.35,310.02
2018,2,9,8,0,583.0,40.0,0.6,16.5,139.0,519.23,411.0
2018,2,9,8,15,657.0,44.0,0.65,16.95,187.5,586.68,463.97
2018,2,9,8,30,731.0,48.0,0.7,17.4,236.0,652.63,513.34
2018,2,9,8,45,770.0,51.0,0.75,17.85,282.0,688.22,538.63
2018,2,9,9,0,809.0,54.0,0.8,18.3,328.0,721.05,561.0
2018,2,9,9,15,836.5,56.5,0.9,18.9,371.5,733.73,568.78
2018,2,9,9,30,864.0,59.0,1.0,19.5,415.0,750.61,579.34
2018,2,9,9,45,882.5,61.0,1.1,20.1,453.5,756.39,581.87
2018,2,9,10,0,901.0,63.0,1.2,20.7,492.0,758.5,581.92
2018,2,9,10,15,913.5,64.5,1.35,21.15,524.0,751.78,576.72
2018,2,9,10,30,926.0,66.0,1.5,21.6,556.0,741.32,568.95
2018,2,9,10,45,934.5,67.5,1.65,22.05,581.5,724.3,556.58
2018,2,9,11,0,943.0,69.0,1.8,22.5,607.0,703.64,540.17
2018,2,9,11,15,948.0,70.0,1.85,22.65,624.5,676.62,518.65
2018,2,9,11,30,953.0,71.0,1.9,22.8,642.0,646.27,494.34
2018,2,9,11,45,954.5,72.0,2.0,22.95,652.0,610.73,465.98
2018,2,9,12,0,956.0,73.0,2.1,23.1,662.0,572.33,434.73
2018,2,9,12,15,955.0,74.0,2.15,23.1,663.5,530.03,399.75
2018,2,9,12,30,954.0,75.0,2.2,23.1,665.0,485.39,362.0
2018,2,9,12,45,934.0,80.0,2.25,23.15,653.0,434.79,318.91
2018,2,9,13,0,914.0,85.0,2.3,23.2,641.0,383.83,274.72
2018,2,9,13,15,882.5,90.0,2.3,23.1,617.0,329.56,227.92
2018,2,9,13,30,851.0,95.0,2.3,23.0,593.0,272.36,179.23
2018,2,9,13,45,878.0,85.5,2.3,22.9,583.5,225.38,137.77
2018,2,9,14,0,905.0,76.0,2.3,22.8,574.0,170.31,94.19
2018,2,9,14,15,885.5,75.5,2.15,22.55,542.0,115.06,62.17
2018,2,9,14,30,866.0,75.0,2.0,22.3,510.0,68.81,53.44
2018,2,9,14,45,813.5,76.5,1.9,22.05,463.0,61.88,47.73
2018,2,9,15,0,761.0,78.0,1.8,21.8,416.0,63.01,48.87
2018,2,9,15,15,733.0,75.5,1.8,21.8,376.5,61.58,47.76
2018,2,9,15,30,705.0,73.0,1.8,21.8,337.0,60.21,46.68
2018,2,9,15,45,634.5,73.0,1.4,20.6,288.5,55.46,42.86
2018,2,9,16,0,564.0,73.0,1.0,19.4,240.0,56.03,43.59
2018,2,9,16,15,510.0,65.5,1.05,18.6,197.0,51.02,39.27
2018,2,9,16,30,456.0,58.0,1.1,17.8,154.0,45.95,34.73
2018,2,9,16,45,387.5,48.5,1.15,17.0,115.5,39.04,28.38
2018,2,9,17,0,319.0,39.0,1.2,16.2,77.0,32.02,21.56
2018,2,9,17,15,209.5,26.0,1.2,15.95,46.5,20.27,7.22
2018,2,9,17,30,100.0,13.0,1.2,15.7,16.0,11.1,0.0
2018,2,9,17,45,50.0,6.5,1.25,15.45,8.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,10,6,45,14.5,2.5,0.95,10.4,2.0,0.0,0.0
2018,2,10,7,0,29.0,5.0,0.9,10.7,4.0,0.0,0.0
2018,2,10,7,15,68.5,17.0,1.05,11.3,21.0,61.84,0.0
2018,2,10,7,30,108.0,29.0,1.2,11.9,38.0,140.37,93.29
2018,2,10,7,45,266.0,40.5,1.3,12.5,81.5,287.09,233.16
2018,2,10,8,0,424.0,52.0,1.4,13.1,125.0,424.12,349.01
2018,2,10,8,15,570.0,51.5,1.5,13.65,181.5,538.62,441.06
2018,2,10,8,30,716.0,51.0,1.6,14.2,238.0,647.59,524.82
2018,2,10,8,45,755.5,54.0,1.7,14.75,284.0,683.74,551.17
2018,2,10,9,0,795.0,57.0,1.8,15.3,330.0,717.09,574.83
2018,2,10,9,15,821.0,60.0,2.05,15.95,373.0,736.77,588.59
2018,2,10,9,30,847.0,63.0,2.3,16.6,416.0,745.79,594.18
2018,2,10,9,45,864.5,65.5,2.5,17.25,454.0,751.51,596.86
2018,2,10,10,0,882.0,68.0,2.7,17.9,492.0,753.61,596.84
2018,2,10,10,15,895.5,69.5,2.85,18.2,524.0,747.8,591.56
2018,2,10,10,30,909.0,71.0,3.0,18.5,556.0,738.28,583.7
2018,2,10,10,45,853.0,90.5,3.1,18.8,562.0,701.95,555.09
2018,2,10,11,0,797.0,110.0,3.2,19.1,568.0,658.04,519.76
2018,2,10,11,15,700.5,143.0,3.25,19.2,554.5,602.83,475.46
2018,2,10,11,30,604.0,176.0,3.3,19.3,541.0,546.47,430.23
2018,2,10,11,45,567.0,192.5,3.35,19.4,539.5,507.54,398.51
2018,2,10,12,0,530.0,209.0,3.4,19.5,538.0,473.81,370.35
2018,2,10,12,15,548.0,203.5,3.45,19.5,544.5,448.54,348.58
2018,2,10,12,30,566.0,198.0,3.5,19.5,551.0,420.55,324.0
2018,2,10,12,45,650.5,166.5,3.6,19.55,568.5,397.31,301.42
2018,2,10,13,0,735.0,135.0,3.7,19.6,586.0,362.06,267.78
2018,2,10,13,15,815.5,109.0,3.75,19.5,599.0,325.01,231.19
2018,2,10,13,30,896.0,83.0,3.8,19.4,612.0,280.59,187.69
2018,2,10,13,45,908.5,78.5,3.9,19.3,598.0,228.16,141.26
2018,2,10,14,0,921.0,74.0,4.0,19.2,584.0,173.4,97.38
2018,2,10,14,15,907.5,72.0,4.0,18.95,553.5,116.53,62.83
2018,2,10,14,30,894.0,70.0,4.0,18.7,523.0,65.85,51.7
2018,2,10,14,45,879.0,66.5,4.0,18.5,486.5,63.09,49.49
2018,2,10,15,0,864.0,63.0,4.0,18.3,450.0,60.24,47.16
2018,2,10,15,15,846.0,61.0,4.0,18.3,411.5,58.31,45.59
2018,2,10,15,30,828.0,59.0,4.0,18.3,373.0,50.54,38.89
2018,2,10,15,45,804.5,56.0,3.5,17.4,330.5,48.38,37.2
2018,2,10,16,0,781.0,53.0,3.0,16.5,288.0,46.22,35.45
2018,2,10,16,15,699.5,51.5,2.75,15.85,235.5,44.89,34.31
2018,2,10,16,30,618.0,50.0,2.5,15.2,183.0,40.29,30.13
2018,2,10,16,45,580.0,41.5,2.25,14.5,141.5,36.98,26.92
2018,2,10,17,0,542.0,33.0,2.0,13.8,100.0,29.9,20.07
2018,2,10,17,15,363.0,24.0,2.0,13.45,60.5,19.98,8.1
2018,2,10,17,30,184.0,15.0,2.0,13.1,21.0,12.8,0.0
2018,2,10,17,45,92.0,7.5,2.0,12.75,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,2.1,11.15,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,1.9,10.25,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,1.6,9.05,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,11,6,45,14.5,2.5,1.05,8.25,2.0,0.0,0.0
2018,2,11,7,0,29.0,5.0,1.0,8.6,4.0,0.0,0.0
2018,2,11,7,15,57.0,18.0,1.15,9.35,21.0,54.94,0.0
2018,2,11,7,30,85.0,31.0,1.3,10.1,38.0,129.35,89.74
2018,2,11,7,45,173.0,46.0,1.4,10.9,72.5,211.29,172.99
2018,2,11,8,0,261.0,61.0,1.5,11.7,107.0,312.11,260.04
2018,2,11,8,15,469.0,60.0,1.6,12.35,173.0,473.92,394.19
2018,2,11,8,30,677.0,59.0,1.7,13.0,239.0,635.82,519.68
2018,2,11,8,45,744.5,59.5,1.85,13.65,290.5,684.93,555.53
2018,2,11,9,0,812.0,60.0,2.0,14.3,342.0,737.29,593.34
2018,2,11,9,15,835.5,63.0,2.15,14.8,384.5,755.05,604.98
2018,2,11,9,30,859.0,66.0,2.3,15.3,427.0,769.32,614.0
2018,2,11,9,45,735.0,97.0,2.5,15.75,425.5,703.59,564.49
2018,2,11,10,0,611.0,128.0,2.7,16.2,424.0,630.77,508.13
2018,2,11,10,15,561.5,153.0,2.9,16.1,438.5,598.51,482.66
2018,2,11,10,30,512.0,178.0,3.1,16.0,453.0,572.54,461.26
2018,2,11,10,45,444.5,197.5,3.25,15.95,444.0,527.25,424.63
2018,2,11,11,0,377.0,217.0,3.4,15.9,435.0,470.71,379.35
2018,2,11,11,15,265.0,248.5,3.3,15.6,404.0,412.61,331.6
2018,2,11,11,30,153.0,280.0,3.2,15.3,373.0,349.91,280.34
2018,2,11,11,45,93.0,262.0,3.1,15.0,319.0,280.93,224.98
2018,2,11,12,0,33.0,244.0,3.0,14.7,265.0,226.31,180.79
2018,2,11,12,15,40.0,238.0,3.05,14.6,263.0,219.98,175.7
2018,2,11,12,30,47.0,232.0,3.1,14.5,261.0,213.26,170.08
2018,2,11,12,45,145.0,255.5,3.15,14.4,345.0,266.27,211.1
2018,2,11,13,0,243.0,279.0,3.2,14.3,429.0,304.47,238.22
2018,2,11,13,15,364.0,241.0,3.35,14.1,460.0,292.56,223.52
2018,2,11,13,30,485.0,203.0,3.5,13.9,491.0,266.81,196.04
2018,2,11,13,45,349.0,221.5,3.65,13.7,425.0,224.68,165.63
2018,2,11,14,0,213.0,240.0,3.8,13.5,359.0,198.47,150.62
2018,2,11,14,15,112.0,187.5,3.95,13.35,250.0,142.28,110.42
2018,2,11,14,30,11.0,135.0,4.1,13.2,141.0,108.12,89.94
2018,2,11,14,45,177.0,147.5,4.2,13.05,228.0,101.85,84.72
2018,2,11,15,0,343.0,160.0,4.3,12.9,315.0,112.15,94.04
