Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,6,30,19.0,3.0,0.5,6.9,2.0,0.0,0.0
2018,3,4,6,45,135.0,16.0,0.5,7.2,25.0,110.61,0.0
2018,3,4,7,0,251.0,29.0,0.5,7.5,48.0,265.17,170.83
2018,3,4,7,15,391.5,38.5,0.5,8.05,94.5,398.7,322.82
2018,3,4,7,30,532.0,48.0,0.5,8.6,141.0,530.3,431.38
2018,3,4,7,45,618.5,51.5,0.5,9.15,193.5,613.77,496.58
2018,3,4,8,0,705.0,55.0,0.5,9.7,246.0,691.73,554.12
2018,3,4,8,15,749.5,59.0,0.55,9.95,298.0,741.52,589.67
2018,3,4,8,30,794.0,63.0,0.6,10.2,350.0,789.08,622.39
2018,3,4,8,45,826.0,66.0,0.65,10.4,400.0,821.87,643.79
2018,3,4,9,0,858.0,69.0,0.7,10.6,450.0,851.49,662.65
2018,3,4,9,15,876.5,71.5,0.75,10.9,494.5,856.58,664.16
2018,3,4,9,30,895.0,74.0,0.8,11.2,539.0,866.94,669.66
2018,3,4,9,45,907.0,77.5,0.85,11.5,578.0,869.22,669.62
2018,3,4,10,0,919.0,81.0,0.9,11.8,617.0,867.63,667.15
2018,3,4,10,15,930.0,82.0,0.95,12.05,650.0,858.41,659.79
2018,3,4,10,30,941.0,83.0,1.0,12.3,683.0,845.34,650.03
2018,3,4,10,45,949.0,84.0,1.05,12.55,708.5,826.07,636.15
2018,3,4,11,0,957.0,85.0,1.1,12.8,734.0,803.07,619.82
2018,3,4,11,15,961.5,86.0,1.15,13.0,752.0,773.89,599.34
2018,3,4,11,30,966.0,87.0,1.2,13.2,770.0,741.3,574.69
2018,3,4,11,45,968.5,87.0,1.25,13.35,779.5,703.18,545.45
2018,3,4,12,0,971.0,87.0,1.3,13.5,789.0,662.1,513.32
2018,3,4,12,15,968.5,89.0,1.35,13.6,790.0,617.28,477.57
2018,3,4,12,30,966.0,91.0,1.4,13.7,791.0,570.15,438.99
2018,3,4,12,45,960.0,93.0,1.4,13.75,783.0,519.36,396.25
2018,3,4,13,0,954.0,95.0,1.4,13.8,775.0,467.04,351.1
2018,3,4,13,15,950.0,94.0,1.45,13.8,759.5,411.81,302.67
2018,3,4,13,30,946.0,93.0,1.5,13.8,744.0,355.47,252.3
2018,3,4,13,45,939.0,91.5,1.5,13.8,720.5,297.18,200.18
2018,3,4,14,0,932.0,90.0,1.5,13.8,697.0,238.59,149.43
2018,3,4,14,15,922.0,88.5,1.5,13.7,666.0,179.58,103.52
2018,3,4,14,30,912.0,87.0,1.5,13.6,635.0,121.06,69.23
2018,3,4,14,45,897.5,85.5,1.55,13.5,597.5,76.18,61.5
2018,3,4,15,0,883.0,84.0,1.6,13.4,560.0,66.77,53.5
2018,3,4,15,15,863.0,81.5,1.6,13.4,516.5,65.52,52.56
2018,3,4,15,30,843.0,79.0,1.6,13.4,473.0,64.26,51.6
2018,3,4,15,45,815.5,75.5,1.6,12.95,425.0,62.16,49.98
2018,3,4,16,0,788.0,72.0,1.6,12.5,377.0,60.04,48.32
2018,3,4,16,15,747.0,68.0,1.5,11.8,326.0,57.38,46.17
2018,3,4,16,30,706.0,64.0,1.4,11.1,275.0,54.73,43.95
2018,3,4,16,45,643.0,58.0,1.25,10.4,223.0,46.08,36.18
2018,3,4,17,0,580.0,52.0,1.1,9.7,171.0,41.93,32.28
2018,3,4,17,15,478.0,44.0,1.1,9.3,123.5,35.93,26.43
2018,3,4,17,30,376.0,36.0,1.1,8.9,76.0,30.01,19.93
2018,3,4,17,45,225.5,23.0,1.15,8.5,43.5,19.38,0.0
2018,3,4,18,0,75.0,10.0,1.2,8.1,11.0,8.54,0.0
2018,3,4,18,15,37.5,5.0,1.2,8.0,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.15,6.2,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.35,2.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,5,6,15,11.0,2.0,1.5,3.05,1.5,0.0,0.0
2018,3,5,6,30,22.0,4.0,1.6,3.8,3.0,0.0,0.0
2018,3,5,6,45,146.0,17.0,1.7,4.55,27.5,119.89,0.0
2018,3,5,7,0,270.0,30.0,1.8,5.3,52.0,284.95,200.75
2018,3,5,7,15,410.0,39.5,1.85,5.9,100.0,415.84,345.24
2018,3,5,7,30,550.0,49.0,1.9,6.5,148.0,548.03,458.12
2018,3,5,7,45,623.0,55.0,1.95,7.05,200.5,624.54,521.22
2018,3,5,8,0,696.0,61.0,2.0,7.6,253.0,693.98,575.58
2018,3,5,8,15,741.5,65.5,2.05,8.3,305.5,745.61,613.37
2018,3,5,8,30,787.0,70.0,2.1,9.0,358.0,794.85,647.71
2018,3,5,8,45,818.0,73.0,2.1,9.7,408.0,826.89,667.72
2018,3,5,9,0,849.0,76.0,2.1,10.4,458.0,855.67,684.85
2018,3,5,9,15,871.5,78.0,2.1,10.95,503.5,872.27,693.26
2018,3,5,9,30,894.0,80.0,2.1,11.5,549.0,876.44,692.87
2018,3,5,9,45,910.0,81.5,2.1,12.1,588.5,879.52,691.8
2018,3,5,10,0,926.0,83.0,2.1,12.7,628.0,878.74,688.16
2018,3,5,10,15,936.0,84.0,2.05,13.2,660.0,868.5,677.84
2018,3,5,10,30,946.0,85.0,2.0,13.7,692.0,854.42,665.14
2018,3,5,10,45,954.0,86.0,1.95,14.15,718.0,834.93,649.02
2018,3,5,11,0,962.0,87.0,1.9,14.6,744.0,811.68,630.51
2018,3,5,11,15,967.0,87.5,1.85,14.9,762.0,782.08,608.05
2018,3,5,11,30,972.0,88.0,1.8,15.2,780.0,749.04,581.68
2018,3,5,11,45,974.5,88.0,1.8,15.5,789.5,710.6,551.15
2018,3,5,12,0,977.0,88.0,1.8,15.8,799.0,669.19,517.87
2018,3,5,12,15,977.0,87.0,1.75,15.95,799.0,622.67,480.08
2018,3,5,12,30,977.0,86.0,1.7,16.1,799.0,573.78,439.6
2018,3,5,12,45,975.5,85.5,1.7,16.3,791.5,522.45,396.33
2018,3,5,13,0,974.0,85.0,1.7,16.5,784.0,469.26,350.38
2018,3,5,13,15,970.0,84.5,1.7,16.55,768.5,413.55,301.48
2018,3,5,13,30,966.0,84.0,1.7,16.6,753.0,356.68,250.69
2018,3,5,13,45,959.5,83.0,1.7,16.7,729.5,297.91,198.3
2018,3,5,14,0,953.0,82.0,1.7,16.8,706.0,238.75,147.2
2018,3,5,14,15,943.0,81.0,1.7,16.7,675.0,179.0,100.83
2018,3,5,14,30,933.0,80.0,1.7,16.6,644.0,119.72,65.95
2018,3,5,14,45,919.0,78.0,1.65,16.55,606.0,71.69,56.87
2018,3,5,15,0,905.0,76.0,1.6,16.5,568.0,70.15,55.75
2018,3,5,15,15,886.5,73.5,1.6,16.5,524.5,68.12,54.15
2018,3,5,15,30,868.0,71.0,1.6,16.5,481.0,66.0,52.46
2018,3,5,15,45,841.0,68.5,1.45,16.05,432.5,57.14,44.94
2018,3,5,16,0,814.0,66.0,1.3,15.6,384.0,55.59,43.79
2018,3,5,16,15,754.5,65.0,1.25,14.75,329.0,54.94,43.46
2018,3,5,16,30,695.0,64.0,1.2,13.9,274.0,54.55,43.29
2018,3,5,16,45,639.0,57.5,1.1,13.1,223.0,45.58,35.34
2018,3,5,17,0,583.0,51.0,1.0,12.3,172.0,41.04,31.16
2018,3,5,17,15,448.5,44.0,1.05,11.7,121.5,35.7,26.0
2018,3,5,17,30,314.0,37.0,1.1,11.1,71.0,30.6,20.41
2018,3,5,17,45,184.5,23.0,1.15,10.5,40.5,17.96,0.0
2018,3,5,18,0,55.0,9.0,1.2,9.9,10.0,7.68,0.0
2018,3,5,18,15,27.5,4.5,1.2,9.65,5.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.35,6.6,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,6,6,15,8.0,2.0,1.25,6.95,2.0,0.0,0.0
2018,3,6,6,30,16.0,4.0,1.2,7.6,4.0,0.0,0.0
2018,3,6,6,45,50.5,18.0,1.2,8.25,21.5,51.99,0.0
2018,3,6,7,0,85.0,32.0,1.2,8.9,39.0,137.47,98.13
2018,3,6,7,15,167.5,47.0,1.3,9.55,73.5,217.86,180.11
2018,3,6,7,30,250.0,62.0,1.4,10.2,108.0,321.5,269.99
2018,3,6,7,45,226.5,84.0,1.45,10.85,135.5,314.03,264.85
2018,3,6,8,0,203.0,106.0,1.5,11.5,163.0,322.24,271.12
2018,3,6,8,15,193.5,128.0,1.55,12.2,190.5,339.88,284.28
2018,3,6,8,30,184.0,150.0,1.6,12.9,218.0,337.58,280.98
2018,3,6,8,45,396.0,136.5,1.6,13.65,308.5,537.13,440.75
2018,3,6,9,0,608.0,123.0,1.6,14.4,399.0,710.26,568.25
2018,3,6,9,15,650.5,124.5,1.6,14.95,446.0,743.83,588.1
2018,3,6,9,30,693.0,126.0,1.6,15.5,493.0,773.92,606.52
2018,3,6,9,45,791.5,108.0,1.65,16.1,555.5,820.73,636.85
2018,3,6,10,0,890.0,90.0,1.7,16.7,618.0,859.57,660.97
2018,3,6,10,15,913.5,88.0,1.7,17.1,655.0,857.47,656.78
2018,3,6,10,30,937.0,86.0,1.7,17.5,692.0,851.22,650.39
2018,3,6,10,45,944.0,86.5,1.65,17.95,717.0,830.58,633.67
2018,3,6,11,0,951.0,87.0,1.6,18.4,742.0,806.3,614.79
2018,3,6,11,15,955.5,88.0,1.55,18.7,759.5,777.14,593.08
2018,3,6,11,30,960.0,89.0,1.5,19.0,777.0,744.59,567.66
2018,3,6,11,45,962.5,90.0,1.45,19.25,787.0,707.48,538.38
2018,3,6,12,0,965.0,91.0,1.4,19.5,797.0,667.37,506.48
2018,3,6,12,15,965.5,90.5,1.35,19.65,798.0,621.96,470.34
2018,3,6,12,30,966.0,90.0,1.3,19.8,799.0,574.15,431.57
2018,3,6,12,45,950.0,94.5,1.25,19.95,786.5,520.75,387.76
2018,3,6,13,0,934.0,99.0,1.2,20.1,774.0,466.7,342.44
2018,3,6,13,15,891.5,110.5,1.15,20.1,744.0,408.27,293.56
2018,3,6,13,30,849.0,122.0,1.1,20.1,714.0,348.55,243.36
2018,3,6,13,45,810.0,129.5,1.05,20.1,679.5,292.95,196.46
2018,3,6,14,0,771.0,137.0,1.0,20.1,645.0,234.44,148.94
2018,3,6,14,15,783.0,123.5,0.95,20.0,619.5,183.29,109.02
2018,3,6,14,30,795.0,110.0,0.9,19.9,594.0,124.46,72.04
2018,3,6,14,45,787.5,103.0,0.85,19.85,558.5,77.09,60.62
2018,3,6,15,0,780.0,96.0,0.8,19.8,523.0,73.29,57.64
2018,3,6,15,15,685.0,111.0,0.8,19.8,465.0,76.68,60.7
2018,3,6,15,30,590.0,126.0,0.8,19.8,407.0,87.79,70.38
2018,3,6,15,45,605.5,108.5,0.65,19.3,371.5,77.52,61.86
2018,3,6,16,0,621.0,91.0,0.5,18.8,336.0,66.75,52.86
2018,3,6,16,15,619.5,79.5,0.6,17.95,296.5,59.75,47.07
2018,3,6,16,30,618.0,68.0,0.7,17.1,257.0,52.35,40.79
2018,3,6,16,45,492.0,67.0,0.75,16.25,200.0,51.95,40.51
2018,3,6,17,0,366.0,66.0,0.8,15.4,143.0,49.74,38.43
2018,3,6,17,15,301.5,52.0,0.9,14.85,104.0,39.64,29.13
2018,3,6,17,30,237.0,38.0,1.0,14.3,65.0,29.29,19.16
2018,3,6,17,45,149.0,24.0,1.05,13.8,38.0,18.65,1.75
2018,3,6,18,0,61.0,10.0,1.1,13.3,11.0,8.54,0.0
2018,3,6,18,15,30.5,5.0,1.1,13.15,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.8,12.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.95,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,6,15,5.0,1.0,1.15,10.5,1.0,0.0,0.0
2018,3,7,6,30,10.0,2.0,1.1,10.5,2.0,0.0,0.0
2018,3,7,6,45,5.0,8.5,1.05,10.55,8.5,10.9,0.0
2018,3,7,7,0,0.0,15.0,1.0,10.6,15.0,12.35,3.84
2018,3,7,7,15,0.0,24.0,1.05,11.15,24.0,19.79,11.09
2018,3,7,7,30,0.0,33.0,1.1,11.7,33.0,27.24,17.78
2018,3,7,7,45,0.0,37.0,1.15,12.3,37.0,30.55,20.78
2018,3,7,8,0,0.0,41.0,1.2,12.9,41.0,33.87,23.66
2018,3,7,8,15,0.0,43.5,1.3,13.5,43.5,35.95,25.39
2018,3,7,8,30,0.0,46.0,1.4,14.1,46.0,38.03,27.05
2018,3,7,8,45,22.5,97.0,1.5,14.65,107.5,110.96,89.47
2018,3,7,9,0,45.0,148.0,1.6,15.2,169.0,185.17,150.9
2018,3,7,9,15,73.0,181.5,1.7,15.9,219.0,243.86,198.18
2018,3,7,9,30,101.0,215.0,1.8,16.6,269.0,301.1,243.1
2018,3,7,9,45,107.5,225.0,1.95,17.25,286.0,328.46,263.22
2018,3,7,10,0,114.0,235.0,2.1,17.9,303.0,337.84,269.39
2018,3,7,10,15,333.0,222.5,2.2,18.25,436.5,513.25,407.69
2018,3,7,10,30,552.0,210.0,2.3,18.6,570.0,679.32,530.87
2018,3,7,10,45,739.5,150.5,2.4,18.95,651.5,751.65,583.22
2018,3,7,11,0,927.0,91.0,2.5,19.3,733.0,795.24,613.11
2018,3,7,11,15,938.0,89.0,2.5,19.45,752.5,768.32,592.76
2018,3,7,11,30,949.0,87.0,2.5,19.6,772.0,737.78,569.17
2018,3,7,11,45,952.0,87.0,2.55,19.75,781.5,700.46,540.04
2018,3,7,12,0,955.0,87.0,2.6,19.9,791.0,660.18,508.14
2018,3,7,12,15,956.5,87.0,2.6,19.95,792.5,616.27,472.74
2018,3,7,12,30,958.0,87.0,2.6,20.0,794.0,569.85,434.51
2018,3,7,12,45,957.5,86.0,2.6,20.05,787.0,519.33,392.15
2018,3,7,13,0,957.0,85.0,2.6,20.1,780.0,466.93,347.11
2018,3,7,13,15,954.0,83.5,2.6,20.0,764.5,411.55,298.81
2018,3,7,13,30,951.0,82.0,2.6,19.9,749.0,355.0,248.59
2018,3,7,13,45,945.5,80.5,2.6,19.85,726.0,296.88,196.95
2018,3,7,14,0,940.0,79.0,2.6,19.8,703.0,238.3,146.37
2018,3,7,14,15,930.5,78.0,2.55,19.6,672.5,179.34,100.32
2018,3,7,14,30,921.0,77.0,2.5,19.4,642.0,120.82,65.07
2018,3,7,14,45,907.5,75.0,2.5,19.2,604.0,69.53,54.4
2018,3,7,15,0,894.0,73.0,2.5,19.0,566.0,67.99,53.3
2018,3,7,15,15,875.5,71.0,2.5,19.0,523.0,66.29,51.99
2018,3,7,15,30,857.0,69.0,2.5,19.0,480.0,64.52,50.61
2018,3,7,15,45,830.5,66.5,2.25,18.15,432.0,55.42,43.01
2018,3,7,16,0,804.0,64.0,2.0,17.3,384.0,53.83,41.91
2018,3,7,16,15,767.0,60.5,1.8,16.45,333.5,51.36,39.98
2018,3,7,16,30,730.0,57.0,1.6,15.6,283.0,48.9,37.98
2018,3,7,16,45,674.0,52.0,1.45,14.8,231.5,45.05,34.63
2018,3,7,17,0,618.0,47.0,1.3,14.0,180.0,41.22,31.13
2018,3,7,17,15,514.5,40.5,1.35,13.45,131.0,32.89,23.41
2018,3,7,17,30,411.0,34.0,1.4,12.9,82.0,28.03,18.33
2018,3,7,17,45,267.5,23.5,1.45,12.4,48.5,19.61,4.04
2018,3,7,18,0,124.0,13.0,1.5,11.9,15.0,11.1,0.0
2018,3,7,18,15,62.0,6.5,1.5,11.8,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,6,15,4.0,1.5,0.9,11.9,1.5,0.0,0.0
2018,3,8,6,30,8.0,3.0,0.9,12.4,3.0,8.19,0.0
2018,3,8,6,45,13.5,17.5,0.9,12.9,18.5,30.5,0.0
2018,3,8,7,0,19.0,32.0,0.9,13.4,34.0,55.06,37.74
2018,3,8,7,15,42.0,51.5,0.9,13.8,59.0,96.51,76.19
2018,3,8,7,30,65.0,71.0,0.9,14.2,84.0,151.24,123.6
2018,3,8,7,45,105.0,91.5,0.95,14.65,119.0,207.7,172.02
2018,3,8,8,0,145.0,112.0,1.0,15.1,154.0,264.39,219.22
2018,3,8,8,15,167.0,133.5,1.0,15.45,190.5,306.94,253.11
2018,3,8,8,30,189.0,155.0,1.0,15.8,227.0,348.61,285.35
2018,3,8,8,45,233.5,171.5,1.05,16.15,272.0,420.93,340.95
2018,3,8,9,0,278.0,188.0,1.1,16.5,317.0,474.03,380.42
2018,3,8,9,15,376.0,186.5,1.1,16.75,379.0,550.73,437.98
2018,3,8,9,30,474.0,185.0,1.1,17.0,441.0,645.57,505.99
2018,3,8,9,45,559.0,173.5,1.1,17.3,496.0,695.4,540.09
2018,3,8,10,0,644.0,162.0,1.1,17.6,551.0,749.81,576.75
2018,3,8,10,15,757.0,133.0,1.15,17.85,613.0,795.29,606.57
2018,3,8,10,30,870.0,104.0,1.2,18.1,675.0,829.88,628.62
2018,3,8,10,45,701.0,169.5,1.25,18.4,640.5,743.12,566.38
2018,3,8,11,0,532.0,235.0,1.3,18.7,606.0,647.21,495.38
2018,3,8,11,15,398.0,274.0,1.35,19.0,555.5,562.55,432.02
2018,3,8,11,30,264.0,313.0,1.4,19.3,505.0,474.71,365.34
2018,3,8,11,45,302.0,307.0,1.45,19.6,529.0,475.73,366.06
2018,3,8,12,0,340.0,301.0,1.5,19.9,553.0,473.17,363.13
2018,3,8,12,15,550.5,228.5,1.6,19.95,637.0,512.86,392.42
2018,3,8,12,30,761.0,156.0,1.7,20.0,721.0,529.49,402.2
2018,3,8,12,45,849.5,124.5,1.75,20.1,750.0,502.76,377.96
2018,3,8,13,0,938.0,93.0,1.8,20.2,779.0,467.86,346.0
2018,3,8,13,15,936.0,91.5,1.8,20.1,764.0,413.61,299.13
2018,3,8,13,30,934.0,90.0,1.8,20.0,749.0,358.11,250.34
2018,3,8,13,45,929.0,88.5,1.8,19.95,726.5,300.82,199.89
2018,3,8,14,0,924.0,87.0,1.8,19.9,704.0,243.06,150.31
2018,3,8,14,15,915.0,85.5,1.8,19.7,673.5,184.5,104.64
2018,3,8,14,30,906.0,84.0,1.8,19.5,643.0,126.36,69.22
2018,3,8,14,45,893.5,82.0,1.75,19.3,606.0,73.82,57.99
2018,3,8,15,0,881.0,80.0,1.7,19.1,569.0,72.39,57.03
2018,3,8,15,15,856.0,78.0,1.7,19.1,523.0,62.6,48.77
2018,3,8,15,30,831.0,76.0,1.7,19.1,477.0,61.58,48.04
2018,3,8,15,45,802.0,72.5,1.6,18.45,428.5,59.42,46.44
2018,3,8,16,0,773.0,69.0,1.5,17.8,380.0,57.23,44.79
2018,3,8,16,15,739.0,65.5,1.35,17.1,331.5,54.97,43.04
2018,3,8,16,30,705.0,62.0,1.2,16.4,283.0,52.72,41.23
2018,3,8,16,45,604.5,58.5,1.05,15.65,224.0,45.87,35.25
2018,3,8,17,0,504.0,55.0,0.9,14.9,165.0,43.56,33.12
2018,3,8,17,15,376.0,47.5,0.9,14.25,117.5,38.03,27.89
2018,3,8,17,30,248.0,40.0,0.9,13.6,70.0,30.79,20.75
2018,3,8,17,45,151.0,25.5,0.9,12.9,41.0,19.78,5.59
2018,3,8,18,0,54.0,11.0,0.9,12.2,12.0,9.39,0.0
2018,3,8,18,15,27.0,5.5,0.95,11.95,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,9,6,15,34.5,4.5,1.0,9.75,4.5,0.0,0.0
2018,3,9,6,30,69.0,9.0,1.1,10.2,9.0,56.48,0.0
2018,3,9,6,45,109.0,15.5,1.15,10.6,23.0,125.68,0.0
2018,3,9,7,0,149.0,22.0,1.2,11.0,37.0,178.26,138.94
2018,3,9,7,15,307.5,37.0,1.3,11.4,91.0,337.14,279.24
2018,3,9,7,30,466.0,52.0,1.4,11.8,145.0,491.36,406.04
2018,3,9,7,45,287.5,63.0,1.5,12.25,125.5,353.72,297.0
2018,3,9,8,0,109.0,74.0,1.6,12.7,106.0,179.3,150.56
2018,3,9,8,15,135.5,111.0,1.65,13.2,158.5,248.08,208.28
2018,3,9,8,30,162.0,148.0,1.7,13.7,211.0,315.39,262.28
2018,3,9,8,45,222.0,170.0,1.75,14.2,267.5,409.18,336.51
2018,3,9,9,0,282.0,192.0,1.8,14.7,324.0,483.06,392.92
2018,3,9,9,15,304.0,207.5,1.75,15.1,362.0,513.57,413.98
2018,3,9,9,30,326.0,223.0,1.7,15.5,400.0,542.24,433.51
2018,3,9,9,45,377.5,226.5,1.6,15.9,445.5,580.61,460.45
2018,3,9,10,0,429.0,230.0,1.5,16.3,491.0,633.62,496.82
2018,3,9,10,15,425.5,232.0,1.5,16.55,502.0,618.58,483.63
2018,3,9,10,30,422.0,234.0,1.5,16.8,513.0,601.8,469.87
2018,3,9,10,45,377.5,267.5,1.5,17.05,524.0,568.07,442.75
2018,3,9,11,0,333.0,301.0,1.5,17.3,535.0,549.47,426.61
2018,3,9,11,15,356.5,304.5,1.55,17.4,560.5,551.29,427.43
2018,3,9,11,30,380.0,308.0,1.6,17.5,586.0,550.19,425.79
2018,3,9,11,45,386.0,311.0,1.7,17.6,596.0,534.23,413.17
2018,3,9,12,0,392.0,314.0,1.8,17.7,606.0,516.49,399.08
2018,3,9,12,15,465.0,288.5,1.75,17.7,635.5,515.6,397.13
2018,3,9,12,30,538.0,263.0,1.7,17.7,665.0,502.3,385.02
2018,3,9,12,45,559.5,251.5,1.7,17.7,666.0,468.68,357.17
2018,3,9,13,0,581.0,240.0,1.7,17.7,667.0,432.3,326.41
2018,3,9,13,15,607.5,223.5,1.7,17.65,662.0,392.18,291.78
2018,3,9,13,30,634.0,207.0,1.7,17.6,657.0,347.58,252.67
2018,3,9,13,45,587.5,216.0,1.7,17.55,622.5,299.59,212.8
2018,3,9,14,0,541.0,225.0,1.7,17.5,588.0,256.07,177.78
2018,3,9,14,15,556.0,208.0,1.7,17.35,567.0,208.72,139.97
2018,3,9,14,30,571.0,191.0,1.7,17.2,546.0,160.01,107.1
2018,3,9,14,45,542.0,186.0,1.65,17.05,507.0,119.0,97.09
2018,3,9,15,0,513.0,181.0,1.6,16.9,468.0,117.29,96.01
2018,3,9,15,15,489.5,171.5,1.6,16.9,428.5,112.9,92.51
2018,3,9,15,30,466.0,162.0,1.6,16.9,389.0,108.37,88.89
2018,3,9,15,45,466.5,144.5,1.5,16.35,352.5,98.84,81.1
2018,3,9,16,0,467.0,127.0,1.4,15.8,316.0,88.85,72.81
2018,3,9,16,15,435.5,113.5,1.3,15.25,272.0,80.73,66.02
2018,3,9,16,30,404.0,100.0,1.2,14.7,228.0,72.3,58.82
2018,3,9,16,45,339.0,88.0,1.1,14.15,182.5,64.34,51.86
2018,3,9,17,0,274.0,76.0,1.0,13.6,137.0,56.21,44.52
2018,3,9,17,15,224.5,59.5,1.0,13.25,101.0,44.67,33.88
2018,3,9,17,30,175.0,43.0,1.0,12.9,65.0,32.76,22.6
2018,3,9,17,45,112.5,27.5,0.95,12.55,39.0,21.5,7.85
2018,3,9,18,0,50.0,12.0,0.9,12.2,13.0,10.24,0.0
2018,3,9,18,15,25.0,6.0,0.9,12.05,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.85,11.8,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,6,15,6.5,1.5,0.8,10.9,1.5,0.0,0.0
2018,3,10,6,30,13.0,3.0,0.8,11.1,3.0,11.8,0.0
2018,3,10,6,45,6.5,6.0,0.75,11.3,6.0,11.35,0.0
2018,3,10,7,0,0.0,9.0,0.7,11.5,9.0,7.39,0.34
2018,3,10,7,15,0.0,12.0,0.65,11.75,12.0,9.86,2.75
2018,3,10,7,30,0.0,15.0,0.6,12.0,15.0,12.33,5.01
2018,3,10,7,45,0.0,15.5,0.55,12.2,15.5,12.75,5.44
2018,3,10,8,0,0.0,16.0,0.5,12.4,16.0,13.17,5.82
2018,3,10,8,15,0.0,17.0,0.5,12.55,17.0,14.0,6.54
2018,3,10,8,30,0.0,18.0,0.5,12.7,18.0,14.84,7.23
2018,3,10,8,45,0.0,28.0,0.55,12.85,28.0,23.12,14.34
2018,3,10,9,0,0.0,38.0,0.6,13.0,38.0,31.42,21.38
2018,3,10,9,15,0.0,36.0,0.6,13.2,36.0,29.78,19.88
2018,3,10,9,30,0.0,34.0,0.6,13.4,34.0,28.14,18.4
2018,3,10,9,45,0.0,37.5,0.65,13.6,37.5,31.06,20.8
2018,3,10,10,0,0.0,41.0,0.7,13.8,41.0,33.99,23.19
2018,3,10,10,15,0.0,64.5,0.65,14.15,64.5,53.59,39.54
2018,3,10,10,30,0.0,88.0,0.6,14.5,88.0,73.26,55.71
2018,3,10,10,45,0.0,87.5,0.55,14.85,87.5,72.87,55.17
2018,3,10,11,0,0.0,87.0,0.5,15.2,87.0,72.48,54.69
2018,3,10,11,15,6.0,145.5,0.45,15.3,150.0,126.55,98.77
2018,3,10,11,30,12.0,204.0,0.4,15.4,213.0,180.18,141.2
2018,3,10,11,45,13.0,222.0,0.35,15.5,232.0,194.82,152.13
2018,3,10,12,0,14.0,240.0,0.3,15.6,251.0,208.94,162.77
2018,3,10,12,15,9.5,215.0,0.4,15.6,222.5,183.96,143.23
2018,3,10,12,30,5.0,190.0,0.5,15.6,194.0,159.9,124.46
2018,3,10,12,45,3.0,172.5,0.55,15.6,175.0,143.92,111.91
2018,3,10,13,0,1.0,155.0,0.6,15.6,156.0,128.37,99.61
2018,3,10,13,15,3.5,176.0,0.65,15.5,178.5,145.45,113.45
2018,3,10,13,30,6.0,197.0,0.7,15.4,201.0,161.58,126.36
2018,3,10,13,45,5.0,179.5,0.7,15.3,183.0,146.71,114.58
2018,3,10,14,0,4.0,162.0,0.7,15.2,165.0,132.15,103.13
2018,3,10,14,15,2.0,150.0,0.7,15.1,151.5,121.89,95.17
2018,3,10,14,30,0.0,138.0,0.7,15.0,138.0,111.98,87.44
2018,3,10,14,45,0.0,138.5,0.65,14.9,138.5,111.66,91.47
2018,3,10,15,0,0.0,139.0,0.6,14.8,139.0,111.62,91.68
2018,3,10,15,15,0.5,133.0,0.6,14.8,133.0,106.8,87.79
2018,3,10,15,30,1.0,127.0,0.6,14.8,127.0,101.91,83.84
2018,3,10,15,45,1.0,121.5,0.45,14.55,121.5,97.29,80.13
2018,3,10,16,0,1.0,116.0,0.3,14.3,116.0,92.56,76.29
2018,3,10,16,15,0.5,98.5,0.35,14.05,98.5,79.23,64.91
2018,3,10,16,30,0.0,81.0,0.4,13.8,81.0,65.75,53.21
2018,3,10,16,45,0.0,65.0,0.45,13.6,65.0,53.22,42.12
2018,3,10,17,0,0.0,49.0,0.5,13.4,49.0,40.55,30.71
2018,3,10,17,15,0.0,37.0,0.55,13.15,37.0,30.58,21.54
2018,3,10,17,30,0.0,25.0,0.6,12.9,25.0,20.63,12.25
2018,3,10,17,45,3.0,15.5,0.65,12.65,15.5,12.78,2.98
2018,3,10,18,0,6.0,6.0,0.7,12.4,6.0,5.12,0.0
2018,3,10,18,15,3.0,3.0,0.7,12.25,3.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.75,11.95,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,11.85,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,11.75,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.75,10.95,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.8,10.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.75,10.25,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.6,9.95,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,11,6,15,38.0,5.0,1.0,8.95,5.5,0.0,0.0
2018,3,11,6,30,76.0,10.0,1.1,9.4,11.0,62.78,0.0
2018,3,11,6,45,98.5,20.0,1.2,9.9,27.0,131.14,34.98
2018,3,11,7,0,121.0,30.0,1.3,10.4,43.0,173.3,138.01
2018,3,11,7,15,72.0,49.5,1.25,10.9,58.5,126.74,103.73
2018,3,11,7,30,23.0,69.0,1.2,11.4,74.0,95.53,77.01
2018,3,11,7,45,30.0,92.0,1.2,11.9,100.0,127.34,104.61
2018,3,11,8,0,37.0,115.0,1.2,12.4,126.0,158.04,130.5
2018,3,11,8,15,251.0,118.5,1.1,13.05,216.5,377.32,315.13
2018,3,11,8,30,465.0,122.0,1.0,13.7,307.0,588.88,478.17
2018,3,11,8,45,641.5,101.5,0.9,14.35,390.5,728.27,574.26
2018,3,11,9,0,818.0,81.0,0.8,15.0,474.0,851.65,653.79
2018,3,11,9,15,840.0,82.5,0.75,15.75,518.0,867.33,658.06
2018,3,11,9,30,862.0,84.0,0.7,16.5,562.0,879.35,661.36
2018,3,11,9,45,878.5,85.5,0.6,17.25,601.0,874.03,652.31
2018,3,11,10,0,895.0,87.0,0.5,18.0,640.0,873.98,647.14
2018,3,11,10,15,904.5,89.0,0.55,18.5,672.5,864.71,639.6
2018,3,11,10,30,914.0,91.0,0.6,19.0,705.0,851.65,629.86
2018,3,11,10,45,875.0,110.5,0.6,19.5,715.0,821.91,608.43
2018,3,11,11,0,836.0,130.0,0.6,20.0,725.0,782.33,580.77
2018,3,11,11,15,822.0,140.0,0.7,20.25,736.5,749.86,558.74
2018,3,11,11,30,808.0,150.0,0.8,20.5,748.0,715.05,534.22
2018,3,11,11,45,874.0,124.0,0.9,20.75,778.0,697.54,522.04
2018,3,11,12,0,940.0,98.0,1.0,21.0,808.0,670.6,502.29
2018,3,11,12,15,933.0,101.5,1.05,21.15,806.5,625.08,467.61
2018,3,11,12,30,926.0,105.0,1.1,21.3,805.0,577.69,430.71
2018,3,11,12,45,905.0,112.5,1.15,21.45,791.5,525.32,389.11
2018,3,11,13,0,884.0,120.0,1.2,21.6,778.0,472.72,346.2
2018,3,11,13,15,846.0,131.5,1.15,21.6,750.5,414.86,298.46
2018,3,11,13,30,808.0,143.0,1.1,21.6,723.0,360.96,253.16
2018,3,11,13,45,828.0,130.5,1.1,21.65,708.5,306.57,205.8
2018,3,11,14,0,848.0,118.0,1.1,21.7,694.0,249.47,156.83
2018,3,11,14,15,835.0,113.5,1.05,21.6,660.0,190.98,111.46
2018,3,11,14,30,822.0,109.0,1.0,21.5,626.0,133.7,75.22
2018,3,11,14,45,815.5,104.0,0.95,21.45,592.0,77.61,60.56
2018,3,11,15,0,809.0,99.0,0.9,21.4,558.0,75.17,58.76
2018,3,11,15,15,801.5,95.5,0.9,21.4,521.0,73.83,57.79
2018,3,11,15,30,794.0,92.0,0.9,21.4,484.0,72.44,56.78
2018,3,11,15,45,760.5,88.5,0.75,20.95,434.5,70.65,55.53
2018,3,11,16,0,727.0,85.0,0.6,20.5,385.0,63.06,49.26
2018,3,11,16,15,677.5,81.0,0.6,19.8,332.5,60.91,47.68
2018,3,11,16,30,628.0,77.0,0.6,19.1,280.0,58.83,46.09
2018,3,11,16,45,556.0,70.5,0.6,18.4,227.5,54.66,42.56
2018,3,11,17,0,484.0,64.0,0.6,17.7,175.0,50.54,38.88
2018,3,11,17,15,408.0,53.5,0.65,17.0,130.5,43.01,31.99
2018,3,11,17,30,332.0,43.0,0.7,16.3,86.0,35.33,24.63
2018,3,11,17,45,211.5,29.0,0.75,15.65,52.0,22.55,10.2
2018,3,11,18,0,91.0,15.0,0.8,15.0,18.0,12.8,0.0
2018,3,11,18,15,45.5,7.5,0.8,14.7,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,6,15,34.5,5.5,1.35,12.3,6.0,0.0,0.0
2018,3,12,6,30,69.0,11.0,1.5,12.9,12.0,58.87,0.0
2018,3,12,6,45,165.0,25.5,1.6,13.5,41.0,194.31,84.05
2018,3,12,7,0,261.0,40.0,1.7,14.1,70.0,301.35,240.5
2018,3,12,7,15,397.0,48.0,1.75,14.7,120.5,426.48,348.83
2018,3,12,7,30,533.0,56.0,1.8,15.3,171.0,557.07,453.73
2018,3,12,7,45,598.0,61.0,1.85,15.95,222.0,626.84,507.39
2018,3,12,8,0,663.0,66.0,1.9,16.6,273.0,696.32,558.33
2018,3,12,8,15,704.0,70.5,2.05,17.25,323.5,737.65,587.17
2018,3,12,8,30,745.0,75.0,2.2,17.9,374.0,783.29,618.24
2018,3,12,8,45,620.0,110.5,2.35,18.6,380.0,722.07,571.36
2018,3,12,9,0,495.0,146.0,2.5,19.3,386.0,639.83,508.81
2018,3,12,9,15,501.5,164.0,2.6,19.65,426.0,660.43,522.45
2018,3,12,9,30,508.0,182.0,2.7,20.0,466.0,678.01,533.01
2018,3,12,9,45,582.5,166.5,2.8,20.35,513.5,723.21,565.27
2018,3,12,10,0,657.0,151.0,2.9,20.7,561.0,757.33,588.45
2018,3,12,10,15,479.5,219.0,2.95,20.95,526.0,654.2,508.71
2018,3,12,10,30,302.0,287.0,3.0,21.2,491.0,545.68,424.19
2018,3,12,10,45,248.5,291.0,3.05,21.4,463.0,492.3,382.95
2018,3,12,11,0,195.0,295.0,3.1,21.6,435.0,428.43,333.43
2018,3,12,11,15,141.5,292.0,3.15,21.7,395.0,374.51,291.14
2018,3,12,11,30,88.0,289.0,3.2,21.8,355.0,314.7,244.14
2018,3,12,11,45,215.5,294.0,3.2,21.9,457.5,410.26,318.23
2018,3,12,12,0,343.0,299.0,3.2,22.0,560.0,476.27,367.32
2018,3,12,12,15,317.5,306.5,3.2,22.0,548.0,445.21,342.2
2018,3,12,12,30,292.0,314.0,3.2,22.0,536.0,415.23,318.24
2018,3,12,12,45,175.0,288.0,3.2,21.95,420.5,317.7,243.59
2018,3,12,13,0,58.0,262.0,3.2,21.9,305.0,235.0,180.35
2018,3,12,13,15,59.0,234.5,3.2,21.8,277.5,208.58,159.72
2018,3,12,13,30,60.0,207.0,3.2,21.7,250.0,182.77,139.23
2018,3,12,13,45,55.5,224.5,3.2,21.55,263.5,188.37,143.55
2018,3,12,14,0,51.0,242.0,3.2,21.4,277.0,193.11,147.35
2018,3,12,14,15,39.0,239.0,3.15,21.2,265.0,182.8,139.99
2018,3,12,14,30,27.0,236.0,3.1,21.0,253.0,173.59,133.84
2018,3,12,14,45,16.5,196.0,3.1,20.85,206.0,152.36,123.66
2018,3,12,15,0,6.0,156.0,3.1,20.7,159.0,123.95,100.23
2018,3,12,15,15,22.0,133.5,3.1,20.7,144.5,103.21,82.97
2018,3,12,15,30,38.0,111.0,3.1,20.7,130.0,87.76,70.07
2018,3,12,15,45,52.5,107.5,2.9,20.1,131.0,85.2,68.27
2018,3,12,16,0,67.0,104.0,2.7,19.5,132.0,78.94,63.22
2018,3,12,16,15,43.5,77.5,2.45,18.95,95.0,63.01,49.67
2018,3,12,16,30,20.0,51.0,2.2,18.4,58.0,42.65,32.03
2018,3,12,16,45,21.5,41.5,2.0,17.9,47.5,35.08,25.42
2018,3,12,17,0,23.0,32.0,1.8,17.4,37.0,27.25,18.47
2018,3,12,17,15,15.0,24.5,1.85,17.1,27.5,20.8,12.6
2018,3,12,17,30,7.0,17.0,1.9,16.8,18.0,14.38,6.7
2018,3,12,17,45,3.5,10.5,1.95,16.45,11.0,8.86,0.81
2018,3,12,18,0,0.0,4.0,2.0,16.1,4.0,3.41,0.0
2018,3,12,18,15,0.0,2.0,2.0,15.95,2.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,3,13,6,15,5.0,1.5,2.1,14.7,1.5,0.0,0.0
2018,3,13,6,30,10.0,3.0,2.2,14.8,3.0,9.77,0.0
2018,3,13,6,45,5.0,4.5,2.25,14.85,4.5,8.4,0.0
2018,3,13,7,0,0.0,6.0,2.3,14.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,2.3,14.9,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,2.3,14.9,9.0,7.39,0.67
2018,3,13,7,45,0.0,13.5,2.3,14.9,13.5,11.1,3.89
2018,3,13,8,0,0.0,18.0,2.3,14.9,18.0,14.82,7.1
2018,3,13,8,15,0.0,28.0,2.35,14.85,28.0,23.1,14.19
2018,3,13,8,30,0.0,38.0,2.4,14.8,38.0,31.4,21.24
2018,3,13,8,45,0.0,36.5,2.45,14.75,36.5,30.17,20.12
2018,3,13,9,0,0.0,35.0,2.5,14.7,35.0,28.94,19.01
2018,3,13,9,15,0.0,34.0,2.6,14.75,34.0,28.13,18.25
2018,3,13,9,30,0.0,33.0,2.7,14.8,33.0,27.32,17.5
2018,3,13,9,45,0.0,44.0,2.8,14.8,44.0,36.47,25.15
2018,3,13,10,0,0.0,55.0,2.9,14.8,55.0,45.65,32.78
2018,3,13,10,15,0.0,73.0,2.95,14.9,73.0,60.7,45.24
2018,3,13,10,30,0.0,91.0,3.0,15.0,91.0,75.79,57.64
2018,3,13,10,45,0.0,104.5,3.1,15.15,104.5,87.31,67.01
2018,3,13,11,0,0.0,118.0,3.2,15.3,118.0,98.82,76.33
2018,3,13,11,15,4.0,163.0,3.25,15.4,166.0,140.14,110.03
2018,3,13,11,30,8.0,208.0,3.3,15.5,214.0,180.86,142.79
2018,3,13,11,45,11.5,213.5,3.35,15.6,222.0,186.67,147.29
2018,3,13,12,0,15.0,219.0,3.4,15.7,230.0,192.07,151.51
2018,3,13,12,15,8.0,161.5,3.4,15.75,167.5,138.98,108.6
2018,3,13,12,30,1.0,104.0,3.4,15.8,105.0,87.21,66.43
2018,3,13,12,45,1.0,90.0,3.4,15.9,91.0,75.54,56.89
2018,3,13,13,0,1.0,76.0,3.4,16.0,77.0,63.75,47.2
2018,3,13,13,15,1.0,84.5,3.4,16.05,85.5,70.8,53.03
2018,3,13,13,30,1.0,93.0,3.4,16.1,94.0,77.85,58.86
2018,3,13,13,45,14.0,134.5,3.4,16.15,144.5,111.85,86.31
2018,3,13,14,0,27.0,176.0,3.4,16.2,195.0,142.99,111.08
2018,3,13,14,15,25.5,182.5,3.35,16.2,199.5,143.81,111.89
2018,3,13,14,30,24.0,189.0,3.3,16.2,204.0,144.17,112.67
2018,3,13,14,45,12.5,155.5,3.3,16.2,163.5,124.39,102.13
2018,3,13,15,0,1.0,122.0,3.3,16.2,123.0,99.3,80.86
2018,3,13,15,15,8.0,105.5,3.3,16.2,110.0,86.73,70.23
2018,3,13,15,30,15.0,89.0,3.3,16.2,97.0,71.68,57.35
2018,3,13,15,45,36.5,83.5,3.1,15.8,99.5,67.85,54.27
2018,3,13,16,0,58.0,78.0,2.9,15.4,102.0,60.93,48.43
2018,3,13,16,15,43.0,75.5,2.6,14.95,92.0,61.57,49.22
2018,3,13,16,30,28.0,73.0,2.3,14.5,82.0,59.18,47.27
2018,3,13,16,45,36.0,72.0,1.95,14.05,81.5,57.88,46.2
2018,3,13,17,0,44.0,71.0,1.6,13.6,81.0,56.2,44.61
2018,3,13,17,15,27.5,50.5,1.45,13.0,56.0,40.82,30.67
2018,3,13,17,30,11.0,30.0,1.3,12.4,31.0,25.01,16.22
2018,3,13,17,45,9.5,19.0,1.15,11.8,19.5,16.02,6.63
2018,3,13,18,0,8.0,8.0,1.0,11.2,8.0,6.83,0.0
2018,3,13,18,15,4.0,4.0,1.0,11.1,4.0,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,14,6,15,0.0,1.0,1.3,9.15,1.0,0.0,0.0
2018,3,14,6,30,0.0,2.0,1.5,9.8,2.0,1.71,0.0
2018,3,14,6,45,0.0,4.0,1.7,10.4,4.0,3.28,0.0
2018,3,14,7,0,0.0,6.0,1.9,11.0,6.0,4.92,0.0
2018,3,14,7,15,0.0,7.5,2.05,11.25,7.5,6.15,0.0
2018,3,14,7,30,0.0,9.0,2.2,11.5,9.0,7.39,0.75
2018,3,14,7,45,0.0,13.5,2.3,11.7,13.5,11.1,4.01
2018,3,14,8,0,0.0,18.0,2.4,11.9,18.0,14.82,7.24
2018,3,14,8,15,0.0,20.0,2.5,11.9,20.0,16.48,8.66
2018,3,14,8,30,0.0,22.0,2.6,11.9,22.0,18.15,10.07
2018,3,14,8,45,0.0,47.0,2.65,11.9,47.0,38.89,27.88
2018,3,14,9,0,0.0,72.0,2.7,11.9,72.0,59.74,45.58
2018,3,14,9,15,0.0,70.0,2.7,11.9,70.0,58.09,44.02
2018,3,14,9,30,0.0,68.0,2.7,11.9,68.0,56.45,42.5
2018,3,14,9,45,0.0,87.5,2.7,11.9,87.5,72.77,56.17
2018,3,14,10,0,0.0,107.0,2.7,11.9,107.0,89.63,70.15
2018,3,14,10,15,0.0,78.5,2.7,11.95,78.5,65.3,49.6
2018,3,14,10,30,0.0,50.0,2.7,12.0,50.0,41.54,29.53
2018,3,14,10,45,0.0,54.5,2.65,12.1,54.5,45.31,32.66
2018,3,14,11,0,0.0,59.0,2.6,12.2,59.0,49.08,35.77
2018,3,14,11,15,0.0,67.0,2.6,12.2,67.0,55.79,41.34
2018,3,14,11,30,0.0,75.0,2.6,12.2,75.0,62.49,46.9
2018,3,14,11,45,5.5,127.5,2.55,12.2,131.5,110.17,86.55
2018,3,14,12,0,11.0,180.0,2.5,12.2,188.0,157.04,124.93
2018,3,14,12,15,14.5,220.0,2.45,12.25,231.0,191.04,152.31
2018,3,14,12,30,18.0,260.0,2.4,12.3,274.0,223.64,178.3
2018,3,14,12,45,83.0,284.0,2.4,12.3,347.0,270.52,215.42
2018,3,14,13,0,148.0,308.0,2.4,12.3,420.0,307.22,243.08
