Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,315.0,286.5,2.35,12.3,518.5,336.45,261.86
2018,3,14,13,30,482.0,265.0,2.3,12.3,617.0,346.36,262.51
2018,3,14,13,45,362.0,232.0,2.25,12.3,491.5,257.8,192.91
2018,3,14,14,0,242.0,199.0,2.2,12.3,366.0,190.23,141.63
2018,3,14,14,15,127.0,164.5,2.2,12.3,252.0,140.45,105.99
2018,3,14,14,30,12.0,130.0,2.2,12.3,138.0,107.11,84.01
2018,3,14,14,45,197.0,174.0,2.2,12.3,288.5,116.66,96.89
2018,3,14,15,0,382.0,218.0,2.2,12.3,439.0,144.3,121.03
2018,3,14,15,15,481.5,179.0,2.2,12.3,436.5,116.43,97.13
2018,3,14,15,30,581.0,140.0,2.2,12.3,434.0,95.74,79.36
2018,3,14,15,45,564.0,127.0,2.15,12.1,390.0,88.81,73.58
2018,3,14,16,0,547.0,114.0,2.1,11.9,346.0,81.54,67.42
2018,3,14,16,15,444.5,111.5,1.9,11.6,284.5,79.04,65.46
2018,3,14,16,30,342.0,109.0,1.7,11.3,223.0,77.45,64.23
2018,3,14,16,45,298.0,95.5,1.5,10.95,183.0,68.9,56.65
2018,3,14,17,0,254.0,82.0,1.3,10.6,143.0,61.68,50.08
2018,3,14,17,15,174.5,65.5,1.3,10.05,102.5,49.63,38.96
2018,3,14,17,30,95.0,49.0,1.3,9.5,62.0,38.17,28.09
2018,3,14,17,45,110.5,33.0,1.25,8.9,42.0,25.63,14.68
2018,3,14,18,0,126.0,17.0,1.2,8.3,22.0,14.51,0.0
2018,3,14,18,15,63.0,8.5,1.2,8.15,11.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,15,6,15,13.0,5.5,1.45,6.95,6.0,0.0,0.0
2018,3,15,6,30,26.0,11.0,1.6,7.7,12.0,28.3,0.0
2018,3,15,6,45,178.0,27.5,1.75,8.45,49.5,215.44,148.24
2018,3,15,7,0,330.0,44.0,1.9,9.2,87.0,362.12,298.93
2018,3,15,7,15,436.5,51.0,2.05,9.65,135.0,466.88,390.03
2018,3,15,7,30,543.0,58.0,2.2,10.1,183.0,573.69,478.07
2018,3,15,7,45,570.5,69.0,2.35,10.55,229.0,619.92,515.16
2018,3,15,8,0,598.0,80.0,2.5,11.0,275.0,664.68,549.5
2018,3,15,8,15,533.5,103.0,2.6,11.3,298.5,639.87,529.13
2018,3,15,8,30,469.0,126.0,2.7,11.6,322.0,603.01,499.37
2018,3,15,8,45,299.0,163.0,2.8,11.95,293.5,471.49,391.26
2018,3,15,9,0,129.0,200.0,2.9,12.3,265.0,338.57,279.37
2018,3,15,9,15,141.0,228.0,3.0,12.45,304.5,376.0,309.02
2018,3,15,9,30,153.0,256.0,3.1,12.6,344.0,411.6,336.16
2018,3,15,9,45,131.5,269.0,3.15,12.75,348.0,398.74,324.05
2018,3,15,10,0,110.0,282.0,3.2,12.9,352.0,368.69,298.86
2018,3,15,10,15,155.0,302.0,3.3,13.05,406.0,436.46,352.35
2018,3,15,10,30,200.0,322.0,3.4,13.2,460.0,483.94,388.92
2018,3,15,10,45,151.5,327.0,3.45,13.3,433.5,437.98,351.06
2018,3,15,11,0,103.0,332.0,3.5,13.4,407.0,381.67,305.53
2018,3,15,11,15,100.5,328.5,3.6,13.35,403.0,367.9,294.56
2018,3,15,11,30,98.0,325.0,3.7,13.3,399.0,354.43,283.66
2018,3,15,11,45,209.5,333.0,3.75,13.3,494.0,434.37,347.42
2018,3,15,12,0,321.0,341.0,3.8,13.3,589.0,500.38,398.18
2018,3,15,12,15,337.0,338.0,3.9,13.15,598.5,484.12,384.5
2018,3,15,12,30,353.0,335.0,4.0,13.0,608.0,465.7,369.09
2018,3,15,12,45,281.0,342.0,4.05,12.85,558.0,410.56,324.84
2018,3,15,13,0,209.0,349.0,4.1,12.7,508.0,363.31,287.13
2018,3,15,13,15,330.0,310.5,4.05,12.6,555.5,359.71,280.97
2018,3,15,13,30,451.0,272.0,4.0,12.5,603.0,342.22,261.51
2018,3,15,13,45,278.0,272.5,3.95,12.35,474.5,268.6,205.43
2018,3,15,14,0,105.0,273.0,3.9,12.2,346.0,218.48,170.83
2018,3,15,14,15,248.5,241.5,3.85,12.15,404.5,199.21,148.94
2018,3,15,14,30,392.0,210.0,3.8,12.1,463.0,163.0,116.36
2018,3,15,14,45,421.5,199.5,3.7,12.1,457.0,127.74,106.6
2018,3,15,15,0,451.0,189.0,3.6,12.1,451.0,119.78,99.98
2018,3,15,15,15,363.0,191.0,3.6,12.1,392.0,129.37,108.62
2018,3,15,15,30,275.0,193.0,3.6,12.1,333.0,129.91,109.39
2018,3,15,15,45,203.0,173.5,3.6,12.05,271.5,118.13,99.41
2018,3,15,16,0,131.0,154.0,3.6,12.0,210.0,111.29,93.7
2018,3,15,16,15,143.5,131.0,3.45,11.9,185.5,96.79,81.15
2018,3,15,16,30,156.0,108.0,3.3,11.8,161.0,81.73,67.92
2018,3,15,16,45,155.0,99.0,3.15,11.65,144.0,75.0,61.97
2018,3,15,17,0,154.0,90.0,3.0,11.5,127.0,67.97,55.53
2018,3,15,17,15,112.0,70.0,2.9,11.4,93.5,53.52,42.22
2018,3,15,17,30,70.0,50.0,2.8,11.3,60.0,38.82,28.48
2018,3,15,17,45,43.0,32.0,2.7,11.2,37.5,25.26,14.59
2018,3,15,18,0,16.0,14.0,2.6,11.1,15.0,11.95,0.0
2018,3,15,18,15,8.0,7.0,2.65,11.1,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,10.95,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.25,10.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,16,6,15,1.0,1.5,1.7,10.2,1.5,0.0,0.0
2018,3,16,6,30,2.0,3.0,1.8,10.3,3.0,4.02,0.0
2018,3,16,6,45,1.0,4.5,1.95,10.4,4.5,4.45,0.0
2018,3,16,7,0,0.0,6.0,2.1,10.5,6.0,4.92,0.0
2018,3,16,7,15,0.0,9.5,2.2,10.5,9.5,7.8,1.08
2018,3,16,7,30,0.0,13.0,2.3,10.5,13.0,10.69,3.65
2018,3,16,7,45,0.0,18.5,2.45,10.5,18.5,15.23,7.65
2018,3,16,8,0,0.0,24.0,2.6,10.5,24.0,19.78,11.63
2018,3,16,8,15,0.0,33.5,2.7,10.5,33.5,27.66,18.45
2018,3,16,8,30,0.0,43.0,2.8,10.5,43.0,35.55,25.23
2018,3,16,8,45,1.0,68.0,2.9,10.5,68.5,57.29,43.89
2018,3,16,9,0,2.0,93.0,3.0,10.5,94.0,79.63,62.85
2018,3,16,9,15,67.0,161.5,3.1,10.6,200.0,215.18,178.96
2018,3,16,9,30,132.0,230.0,3.2,10.7,306.0,362.8,299.91
2018,3,16,9,45,163.5,259.0,3.3,10.85,359.5,415.79,341.32
2018,3,16,10,0,195.0,288.0,3.4,11.0,413.0,466.07,380.26
2018,3,16,10,15,188.0,291.0,3.45,11.1,416.5,453.03,368.66
2018,3,16,10,30,181.0,294.0,3.5,11.2,420.0,439.84,357.31
2018,3,16,10,45,100.5,243.0,3.55,11.3,313.5,314.45,255.69
2018,3,16,11,0,20.0,192.0,3.6,11.4,207.0,185.89,149.48
2018,3,16,11,15,26.0,225.0,3.6,11.5,244.5,217.72,175.47
2018,3,16,11,30,32.0,258.0,3.6,11.6,282.0,248.02,199.64
2018,3,16,11,45,83.0,310.5,3.65,11.65,374.5,323.41,260.43
2018,3,16,12,0,134.0,363.0,3.7,11.7,467.0,397.58,318.6
2018,3,16,12,15,217.0,359.5,3.75,11.75,528.0,429.26,343.13
2018,3,16,12,30,300.0,356.0,3.8,11.8,589.0,454.73,361.87
2018,3,16,12,45,281.0,354.5,3.85,11.85,571.0,420.48,333.5
2018,3,16,13,0,262.0,353.0,3.9,11.9,553.0,387.65,306.31
2018,3,16,13,15,203.5,338.0,3.9,11.9,491.5,335.56,264.55
2018,3,16,13,30,145.0,323.0,3.9,11.9,430.0,288.46,227.24
2018,3,16,13,45,100.5,278.5,3.9,11.95,351.5,232.88,183.25
2018,3,16,14,0,56.0,234.0,3.9,12.0,273.0,189.55,149.58
2018,3,16,14,15,154.5,214.5,3.9,11.9,316.0,177.94,135.91
2018,3,16,14,30,253.0,195.0,3.9,11.8,359.0,151.41,111.91
2018,3,16,14,45,441.0,177.5,3.85,11.7,443.5,116.18,88.55
2018,3,16,15,0,629.0,160.0,3.8,11.6,528.0,104.19,86.55
2018,3,16,15,15,693.0,131.5,3.8,11.6,509.5,88.58,73.07
2018,3,16,15,30,757.0,103.0,3.8,11.6,491.0,72.43,59.02
2018,3,16,15,45,656.5,112.5,3.6,11.3,426.0,79.25,65.35
2018,3,16,16,0,556.0,122.0,3.4,11.0,361.0,87.25,72.74
2018,3,16,16,15,621.0,98.0,3.15,10.7,334.5,72.31,59.65
2018,3,16,16,30,686.0,74.0,2.9,10.4,308.0,56.62,45.73
2018,3,16,16,45,631.0,68.5,2.65,10.15,256.0,53.19,42.7
2018,3,16,17,0,576.0,63.0,2.4,9.9,204.0,49.79,39.55
2018,3,16,17,15,406.5,56.5,2.15,9.35,144.5,44.95,34.94
2018,3,16,17,30,237.0,50.0,1.9,8.8,85.0,38.01,28.15
2018,3,16,17,45,146.5,33.5,1.7,8.3,52.5,25.73,15.53
2018,3,16,18,0,56.0,17.0,1.5,7.8,20.0,13.47,0.0
2018,3,16,18,15,28.0,8.5,1.5,7.7,10.0,7.26,0.0
2018,3,16,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.45,7.7,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.25,7.65,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,7.4,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,17,6,15,2.5,2.5,1.0,8.15,2.5,0.0,0.0
2018,3,17,6,30,5.0,5.0,1.1,8.4,5.0,7.94,0.0
2018,3,17,6,45,5.5,13.0,1.25,8.65,13.5,15.19,6.27
2018,3,17,7,0,6.0,21.0,1.4,8.9,22.0,22.53,13.8
2018,3,17,7,15,3.0,26.0,1.45,9.05,26.5,23.9,15.24
2018,3,17,7,30,0.0,31.0,1.5,9.2,31.0,25.57,16.73
2018,3,17,7,45,12.5,69.5,1.55,9.35,73.5,70.61,56.54
2018,3,17,8,0,25.0,108.0,1.6,9.5,116.0,133.73,111.11
2018,3,17,8,15,64.0,141.5,1.6,9.75,167.5,206.48,173.38
2018,3,17,8,30,103.0,175.0,1.6,10.0,219.0,296.99,248.11
2018,3,17,8,45,116.0,196.5,1.6,10.2,251.5,329.23,273.05
2018,3,17,9,0,129.0,218.0,1.6,10.4,284.0,360.46,297.01
2018,3,17,9,15,184.0,237.5,1.55,10.5,340.5,426.13,348.91
2018,3,17,9,30,239.0,257.0,1.5,10.6,397.0,489.95,397.7
2018,3,17,9,45,360.5,245.0,1.5,10.65,471.0,593.31,477.06
2018,3,17,10,0,482.0,233.0,1.5,10.7,545.0,692.62,550.17
2018,3,17,10,15,322.0,256.0,1.45,10.85,468.5,547.24,436.87
2018,3,17,10,30,162.0,279.0,1.4,11.0,392.0,409.06,327.89
2018,3,17,10,45,177.5,297.5,1.4,11.1,425.5,430.04,344.28
2018,3,17,11,0,193.0,316.0,1.4,11.2,459.0,448.66,357.61
2018,3,17,11,15,322.5,299.0,1.45,11.3,544.0,527.08,418.45
2018,3,17,11,30,452.0,282.0,1.5,11.4,629.0,593.76,468.16
2018,3,17,11,45,252.5,246.5,1.5,11.45,440.5,394.67,314.72
2018,3,17,12,0,53.0,211.0,1.5,11.5,252.0,212.72,169.6
2018,3,17,12,15,32.5,204.5,1.55,11.55,229.5,191.02,152.3
2018,3,17,12,30,12.0,198.0,1.6,11.6,207.0,170.29,135.3
2018,3,17,12,45,13.0,193.5,1.65,11.6,203.5,165.84,131.73
2018,3,17,13,0,14.0,189.0,1.7,11.6,200.0,161.32,128.04
2018,3,17,13,15,48.0,257.0,1.75,11.6,293.0,221.88,176.32
2018,3,17,13,30,82.0,325.0,1.8,11.6,386.0,274.37,216.7
2018,3,17,13,45,132.5,320.0,1.85,11.55,415.0,268.42,209.65
2018,3,17,14,0,183.0,315.0,1.9,11.5,444.0,261.04,201.13
2018,3,17,14,15,322.0,277.5,1.9,11.45,492.5,232.99,172.44
2018,3,17,14,30,461.0,240.0,1.9,11.4,541.0,188.81,134.27
2018,3,17,14,45,538.0,200.0,1.9,11.3,531.5,133.06,100.86
2018,3,17,15,0,615.0,160.0,1.9,11.2,522.0,103.65,86.04
2018,3,17,15,15,386.0,150.0,1.9,11.2,371.5,96.76,80.29
2018,3,17,15,30,157.0,140.0,1.9,11.2,221.0,96.3,80.13
2018,3,17,15,45,118.0,109.5,1.75,11.1,167.0,83.38,68.98
2018,3,17,16,0,79.0,79.0,1.6,11.0,113.0,61.88,50.09
2018,3,17,16,15,264.5,88.5,1.45,10.7,183.0,61.5,49.97
2018,3,17,16,30,450.0,98.0,1.3,10.4,253.0,70.81,58.51
2018,3,17,16,45,470.0,84.0,1.1,10.15,222.5,62.19,50.82
2018,3,17,17,0,490.0,70.0,0.9,9.9,192.0,54.79,44.09
2018,3,17,17,15,418.5,59.5,0.95,9.45,146.5,47.46,37.23
2018,3,17,17,30,347.0,49.0,1.0,9.0,101.0,37.72,27.95
2018,3,17,17,45,229.5,34.5,1.0,8.55,63.0,26.7,16.62
2018,3,17,18,0,112.0,20.0,1.0,8.1,25.0,15.56,0.0
2018,3,17,18,15,56.0,10.0,1.05,7.95,12.5,8.54,0.0
2018,3,17,18,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.55,6.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.5,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,6.8,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,6.75,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.5,6.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.5,6.65,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,3,18,6,15,35.0,9.0,0.55,6.9,10.5,7.68,0.0
2018,3,18,6,30,70.0,18.0,0.6,7.2,21.0,90.14,0.0
2018,3,18,6,45,159.0,34.0,0.65,7.45,53.5,215.69,166.31
2018,3,18,7,0,248.0,50.0,0.7,7.7,86.0,307.71,255.73
2018,3,18,7,15,335.0,61.0,0.75,8.2,131.0,395.48,331.78
2018,3,18,7,30,422.0,72.0,0.8,8.7,176.0,487.34,406.44
2018,3,18,7,45,388.0,95.0,0.85,9.15,207.5,493.13,410.6
2018,3,18,8,0,354.0,118.0,0.9,9.6,239.0,494.6,410.05
2018,3,18,8,15,391.0,132.0,0.95,10.2,285.0,545.19,448.1
2018,3,18,8,30,428.0,146.0,1.0,10.8,331.0,594.6,483.53
2018,3,18,8,45,547.0,137.5,1.05,11.4,401.5,689.82,552.85
2018,3,18,9,0,666.0,129.0,1.1,12.0,472.0,794.37,624.53
2018,3,18,9,15,534.0,177.0,1.05,12.4,467.0,713.51,561.65
2018,3,18,9,30,402.0,225.0,1.0,12.8,462.0,638.15,501.95
2018,3,18,9,45,316.5,260.0,1.0,13.25,454.0,571.61,450.09
2018,3,18,10,0,231.0,295.0,1.0,13.7,446.0,505.52,397.95
2018,3,18,10,15,228.5,312.5,0.95,13.95,467.5,510.72,400.44
2018,3,18,10,30,226.0,330.0,0.9,14.2,489.0,514.49,401.23
2018,3,18,10,45,211.0,342.5,0.85,14.45,495.0,501.76,389.81
2018,3,18,11,0,196.0,355.0,0.8,14.7,501.0,488.62,378.36
2018,3,18,11,15,227.0,358.5,0.7,14.7,531.0,501.08,386.67
2018,3,18,11,30,258.0,362.0,0.6,14.7,561.0,519.75,398.76
2018,3,18,11,45,358.5,336.0,0.55,14.7,616.0,545.01,416.92
2018,3,18,12,0,459.0,310.0,0.5,14.7,671.0,568.12,432.36
2018,3,18,12,15,351.5,337.0,0.55,14.55,613.5,493.57,376.84
2018,3,18,12,30,244.0,364.0,0.6,14.4,556.0,432.05,331.21
2018,3,18,12,45,151.0,351.5,0.65,14.25,470.0,356.31,274.87
2018,3,18,13,0,58.0,339.0,0.7,14.1,384.0,293.43,227.92
2018,3,18,13,15,41.5,310.5,0.75,14.0,342.5,258.51,201.64
2018,3,18,13,30,25.0,282.0,0.8,13.9,301.0,232.21,181.77
2018,3,18,13,45,20.0,262.5,0.9,13.8,277.5,213.0,167.18
2018,3,18,14,0,15.0,243.0,1.0,13.7,254.0,194.68,153.21
2018,3,18,14,15,12.5,227.0,0.95,13.6,236.0,180.09,141.95
2018,3,18,14,30,10.0,211.0,0.9,13.5,218.0,165.99,131.13
2018,3,18,14,45,8.0,196.0,0.9,13.35,201.5,153.07,121.37
2018,3,18,15,0,6.0,181.0,0.9,13.2,185.0,141.71,117.78
2018,3,18,15,15,11.0,177.5,0.9,13.2,183.5,138.58,115.46
2018,3,18,15,30,16.0,174.0,0.9,13.2,182.0,135.27,112.96
2018,3,18,15,45,32.5,160.0,0.75,12.8,174.5,119.6,99.88
2018,3,18,16,0,49.0,146.0,0.6,12.4,167.0,110.11,92.07
2018,3,18,16,15,78.0,140.0,0.6,12.1,169.0,105.43,88.37
2018,3,18,16,30,107.0,134.0,0.6,11.8,171.0,97.39,81.6
2018,3,18,16,45,57.5,104.0,0.65,11.55,123.5,79.73,66.12
2018,3,18,17,0,8.0,74.0,0.7,11.3,76.0,59.37,47.93
2018,3,18,17,15,24.0,58.5,0.75,11.1,62.5,46.73,36.36
2018,3,18,17,30,40.0,43.0,0.8,10.9,49.0,34.17,24.65
2018,3,18,17,45,34.5,30.0,0.85,10.75,33.5,24.07,14.49
2018,3,18,18,0,29.0,17.0,0.9,10.6,18.0,13.83,0.0
2018,3,18,18,15,14.5,8.5,0.9,10.5,9.0,7.26,0.0
2018,3,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,19,6,15,32.0,9.5,1.25,6.2,11.0,30.82,0.0
2018,3,19,6,30,64.0,19.0,1.3,7.0,22.0,88.33,0.0
2018,3,19,6,45,132.0,36.0,1.35,7.85,52.5,179.4,141.13
2018,3,19,7,0,200.0,53.0,1.4,8.7,83.0,273.99,228.83
2018,3,19,7,15,399.0,58.0,1.45,9.35,148.0,450.3,377.91
2018,3,19,7,30,598.0,63.0,1.5,10.0,213.0,634.53,522.76
2018,3,19,7,45,559.5,79.0,1.6,10.65,244.5,630.52,518.52
2018,3,19,8,0,521.0,95.0,1.7,11.3,276.0,622.28,511.46
2018,3,19,8,15,472.0,122.0,1.85,11.9,305.0,606.65,498.39
2018,3,19,8,30,423.0,149.0,2.0,12.5,334.0,594.86,486.56
2018,3,19,8,45,418.0,169.5,2.15,13.15,369.5,611.77,497.01
2018,3,19,9,0,413.0,190.0,2.3,13.8,405.0,625.99,505.01
2018,3,19,9,15,457.5,195.0,2.25,14.15,451.5,665.57,532.75
2018,3,19,9,30,502.0,200.0,2.2,14.5,498.0,702.54,557.79
2018,3,19,9,45,588.0,186.0,2.15,14.9,556.5,760.14,598.07
2018,3,19,10,0,674.0,172.0,2.1,15.3,615.0,807.38,629.46
2018,3,19,10,15,662.0,185.5,2.15,15.65,637.5,792.5,616.45
2018,3,19,10,30,650.0,199.0,2.2,16.0,660.0,774.74,601.63
2018,3,19,10,45,557.5,243.0,2.2,16.35,648.0,713.25,553.71
2018,3,19,11,0,465.0,287.0,2.2,16.7,636.0,658.55,510.7
2018,3,19,11,15,435.0,306.0,2.25,17.0,638.0,629.36,487.74
2018,3,19,11,30,405.0,325.0,2.3,17.3,640.0,591.35,458.24
2018,3,19,11,45,509.0,288.5,2.35,17.6,688.5,613.08,474.24
2018,3,19,12,0,613.0,252.0,2.4,17.9,737.0,619.29,477.77
2018,3,19,12,15,761.0,186.5,2.3,18.05,788.5,615.77,473.53
2018,3,19,12,30,909.0,121.0,2.2,18.2,840.0,597.38,456.85
2018,3,19,12,45,740.5,188.0,2.15,18.3,770.0,519.04,394.73
2018,3,19,13,0,572.0,255.0,2.1,18.4,700.0,451.07,341.14
2018,3,19,13,15,454.0,295.5,1.95,18.5,644.0,396.28,297.69
2018,3,19,13,30,336.0,336.0,1.8,18.6,588.0,355.19,265.75
2018,3,19,13,45,291.5,332.0,1.7,18.7,546.0,312.99,232.52
2018,3,19,14,0,247.0,328.0,1.6,18.8,504.0,275.66,203.86
2018,3,19,14,15,397.5,267.0,1.45,18.5,535.5,232.04,163.39
2018,3,19,14,30,548.0,206.0,1.3,18.2,567.0,177.95,118.23
2018,3,19,14,45,525.5,200.5,1.1,17.9,531.0,134.94,98.33
2018,3,19,15,0,503.0,195.0,0.9,17.6,495.0,123.37,100.4
2018,3,19,15,15,376.0,206.5,0.9,17.6,421.5,138.15,113.19
2018,3,19,15,30,249.0,218.0,0.9,17.6,348.0,143.45,117.94
2018,3,19,15,45,279.5,192.5,0.7,16.95,326.0,130.11,107.16
2018,3,19,16,0,310.0,167.0,0.5,16.3,304.0,116.02,95.65
2018,3,19,16,15,387.0,133.5,0.5,15.95,283.5,92.5,75.8
2018,3,19,16,30,464.0,100.0,0.5,15.6,263.0,72.18,58.4
2018,3,19,16,45,513.0,81.0,0.5,15.3,234.0,61.66,49.3
2018,3,19,17,0,562.0,62.0,0.5,15.0,205.0,48.6,37.74
2018,3,19,17,15,470.5,54.0,0.6,14.55,155.0,42.9,32.5
2018,3,19,17,30,379.0,46.0,0.7,14.1,105.0,37.23,27.03
2018,3,19,17,45,261.5,33.5,0.8,13.65,67.0,27.46,17.27
2018,3,19,18,0,144.0,21.0,0.9,13.2,29.0,16.37,0.0
2018,3,19,18,15,72.0,10.5,0.95,13.0,14.5,8.96,0.0
2018,3,19,18,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.05,11.15,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,20,6,15,5.0,2.0,1.25,10.95,2.5,5.27,0.0
2018,3,20,6,30,10.0,4.0,1.4,11.0,5.0,15.2,0.0
2018,3,20,6,45,5.0,5.5,1.55,11.05,6.0,8.52,1.45
2018,3,20,7,0,0.0,7.0,1.7,11.1,7.0,5.74,0.0
2018,3,20,7,15,0.0,8.5,1.65,11.15,8.5,6.98,0.39
2018,3,20,7,30,0.0,10.0,1.6,11.2,10.0,8.22,1.51
2018,3,20,7,45,0.0,16.5,1.55,11.25,16.5,13.58,6.2
2018,3,20,8,0,0.0,23.0,1.5,11.3,23.0,18.96,10.87
2018,3,20,8,15,0.0,43.0,1.65,11.4,43.0,35.54,25.19
2018,3,20,8,30,0.0,63.0,1.8,11.5,63.0,52.21,39.4
2018,3,20,8,45,0.0,48.5,1.95,11.6,48.5,40.15,28.92
2018,3,20,9,0,0.0,34.0,2.1,11.7,34.0,28.13,18.52
2018,3,20,9,15,0.0,44.0,2.25,11.8,44.0,36.45,25.56
2018,3,20,9,30,0.0,54.0,2.4,11.9,54.0,44.8,32.55
2018,3,20,9,45,0.0,50.0,2.5,12.0,50.0,41.49,29.64
2018,3,20,10,0,0.0,46.0,2.6,12.1,46.0,38.18,26.76
2018,3,20,10,15,0.0,68.0,2.7,12.2,68.0,56.56,42.15
2018,3,20,10,30,0.0,90.0,2.8,12.3,90.0,75.0,57.47
2018,3,20,10,45,0.0,107.0,2.9,12.4,107.0,89.48,69.38
2018,3,20,11,0,0.0,124.0,3.0,12.5,124.0,103.96,81.24
2018,3,20,11,15,0.0,123.5,3.05,12.6,123.5,103.43,80.67
2018,3,20,11,30,0.0,123.0,3.1,12.7,123.0,102.9,80.14
2018,3,20,11,45,0.0,121.5,3.15,12.85,121.5,101.53,78.93
2018,3,20,12,0,0.0,120.0,3.2,13.0,120.0,100.17,77.74
2018,3,20,12,15,0.0,114.5,3.25,13.0,114.5,95.5,73.89
2018,3,20,12,30,0.0,109.0,3.3,13.0,109.0,90.86,70.08
2018,3,20,12,45,0.0,102.5,3.3,13.05,102.5,85.44,65.61
2018,3,20,13,0,0.0,96.0,3.3,13.1,96.0,80.06,61.19
2018,3,20,13,15,0.0,94.0,3.25,13.1,94.0,78.4,59.87
2018,3,20,13,30,0.0,92.0,3.2,13.1,92.0,76.74,58.55
2018,3,20,13,45,0.0,96.0,3.15,13.1,96.0,79.99,61.32
2018,3,20,14,0,0.0,100.0,3.1,13.1,100.0,83.17,64.05
2018,3,20,14,15,0.0,100.0,3.0,13.1,100.0,83.11,64.11
2018,3,20,14,30,0.0,100.0,2.9,13.1,100.0,83.02,64.17
2018,3,20,14,45,0.0,91.0,2.85,13.15,91.0,75.74,58.21
2018,3,20,15,0,0.0,82.0,2.8,13.2,82.0,68.17,54.52
2018,3,20,15,15,0.0,93.5,2.8,13.2,93.5,77.57,62.92
2018,3,20,15,30,0.0,105.0,2.8,13.2,105.0,86.13,70.61
2018,3,20,15,45,0.0,104.5,2.65,13.1,104.5,85.37,70.18
2018,3,20,16,0,0.0,104.0,2.5,13.0,104.0,84.49,69.66
2018,3,20,16,15,0.5,99.5,2.45,12.95,99.5,80.56,66.39
2018,3,20,16,30,1.0,95.0,2.4,12.9,95.0,76.5,62.95
2018,3,20,16,45,0.5,62.0,2.3,12.85,62.0,51.38,40.61
2018,3,20,17,0,0.0,29.0,2.2,12.8,29.0,23.91,15.92
2018,3,20,17,15,0.0,19.5,2.1,12.7,19.5,16.05,8.75
2018,3,20,17,30,0.0,10.0,2.0,12.6,10.0,8.21,1.61
2018,3,20,17,45,1.5,7.0,1.95,12.5,7.0,5.75,0.0
2018,3,20,18,0,3.0,4.0,1.9,12.4,4.0,3.37,0.0
2018,3,20,18,15,1.5,2.0,2.1,12.45,2.0,1.71,0.0
2018,3,20,18,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,3,21,6,15,1.0,5.5,1.45,13.65,5.5,5.41,0.0
2018,3,21,6,30,2.0,11.0,1.5,13.9,11.0,10.55,0.0
2018,3,21,6,45,1.0,22.0,1.6,14.1,22.0,18.93,9.73
2018,3,21,7,0,0.0,33.0,1.7,14.3,33.0,27.26,17.34
2018,3,21,7,15,0.0,41.0,1.8,14.45,41.0,33.89,23.3
2018,3,21,7,30,0.0,49.0,1.9,14.6,49.0,40.54,29.13
2018,3,21,7,45,2.0,69.0,2.0,14.8,69.5,60.13,45.94
2018,3,21,8,0,4.0,89.0,2.1,15.0,90.0,80.9,63.52
2018,3,21,8,15,3.5,105.0,2.15,15.15,106.0,95.07,75.19
2018,3,21,8,30,3.0,121.0,2.2,15.3,122.0,109.06,86.56
2018,3,21,8,45,7.5,145.5,2.3,15.45,149.0,136.15,108.85
2018,3,21,9,0,12.0,170.0,2.4,15.6,176.0,162.96,130.58
2018,3,21,9,15,9.5,177.0,2.45,15.8,182.0,165.37,131.89
2018,3,21,9,30,7.0,184.0,2.5,16.0,188.0,167.99,133.45
2018,3,21,9,45,6.0,185.5,2.55,16.2,189.0,166.89,132.08
2018,3,21,10,0,5.0,187.0,2.6,16.4,190.0,166.07,131.0
2018,3,21,10,15,18.0,234.0,2.75,16.6,246.5,219.6,173.97
2018,3,21,10,30,31.0,281.0,2.9,16.8,303.0,286.55,226.58
2018,3,21,10,45,35.0,297.5,3.05,17.0,323.5,300.94,237.24
2018,3,21,11,0,39.0,314.0,3.2,17.2,344.0,314.41,247.3
2018,3,21,11,15,39.0,321.5,3.25,17.3,352.0,315.55,247.73
2018,3,21,11,30,39.0,329.0,3.3,17.4,360.0,316.34,247.96
2018,3,21,11,45,48.0,343.5,3.4,17.5,382.0,328.91,257.54
2018,3,21,12,0,57.0,358.0,3.5,17.6,404.0,339.9,265.78
2018,3,21,12,15,49.0,348.0,3.45,17.65,387.5,319.17,249.31
2018,3,21,12,30,41.0,338.0,3.4,17.7,371.0,299.57,233.84
2018,3,21,12,45,43.0,338.5,3.4,17.7,372.5,294.06,229.43
2018,3,21,13,0,45.0,339.0,3.4,17.7,374.0,288.11,224.61
2018,3,21,13,15,40.0,321.0,3.3,17.7,352.0,265.81,207.08
2018,3,21,13,30,35.0,303.0,3.2,17.7,330.0,244.67,190.51
2018,3,21,13,45,55.0,311.0,3.1,17.65,351.5,248.83,193.06
2018,3,21,14,0,75.0,319.0,3.0,17.6,373.0,249.64,192.72
2018,3,21,14,15,87.0,309.0,3.0,17.55,369.0,235.14,180.86
2018,3,21,14,30,99.0,299.0,3.0,17.5,365.0,219.15,168.63
2018,3,21,14,45,88.5,280.0,3.0,17.5,336.5,196.06,153.11
2018,3,21,15,0,78.0,261.0,3.0,17.5,308.0,181.39,149.64
2018,3,21,15,15,60.0,232.0,3.0,17.5,266.5,164.3,135.68
2018,3,21,15,30,42.0,203.0,3.0,17.5,225.0,146.58,121.07
2018,3,21,15,45,36.0,180.5,3.0,17.15,198.0,132.23,109.36
2018,3,21,16,0,30.0,158.0,3.0,16.8,171.0,117.48,97.16
2018,3,21,16,15,58.0,137.5,2.95,16.6,159.5,103.98,85.82
2018,3,21,16,30,86.0,117.0,2.9,16.4,148.0,87.05,71.3
2018,3,21,16,45,53.0,91.0,2.8,16.2,109.0,71.56,57.85
2018,3,21,17,0,20.0,65.0,2.7,16.0,70.0,52.44,40.96
2018,3,21,17,15,10.0,46.5,2.7,15.8,49.0,38.54,28.48
2018,3,21,17,30,0.0,28.0,2.7,15.6,28.0,23.1,14.57
2018,3,21,17,45,1.0,19.0,2.65,15.45,19.0,15.66,7.5
2018,3,21,18,0,2.0,10.0,2.6,15.3,10.0,8.23,0.0
2018,3,21,18,15,1.0,5.0,2.65,15.2,5.0,4.27,0.0
2018,3,21,18,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.4,13.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,2.95,13.75,2.0,1.71,0.0
2018,3,22,6,30,0.0,4.0,3.0,13.8,4.0,3.28,0.0
2018,3,22,6,45,0.0,5.5,3.1,13.85,5.5,4.51,0.0
2018,3,22,7,0,0.0,7.0,3.2,13.9,7.0,5.74,0.0
2018,3,22,7,15,0.0,10.5,3.2,13.95,10.5,8.62,1.74
2018,3,22,7,30,0.0,14.0,3.2,14.0,14.0,11.51,4.27
2018,3,22,7,45,0.0,26.0,3.25,14.1,26.0,21.43,12.82
2018,3,22,8,0,0.0,38.0,3.3,14.2,38.0,31.38,21.34
2018,3,22,8,15,0.0,57.0,3.3,14.25,57.0,47.19,34.76
2018,3,22,8,30,0.0,76.0,3.3,14.3,76.0,63.06,48.09
2018,3,22,8,45,17.5,120.5,3.3,14.4,130.0,130.22,105.01
2018,3,22,9,0,35.0,165.0,3.3,14.5,184.0,192.42,156.5
2018,3,22,9,15,58.0,209.0,3.25,14.5,243.0,258.73,210.47
2018,3,22,9,30,81.0,253.0,3.2,14.5,302.0,323.72,262.18
2018,3,22,9,45,99.5,246.0,3.2,14.5,310.0,344.43,278.29
2018,3,22,10,0,118.0,239.0,3.2,14.5,318.0,346.71,280.06
2018,3,22,10,15,65.0,186.0,3.25,14.45,230.0,226.13,182.3
2018,3,22,10,30,12.0,133.0,3.3,14.4,142.0,122.15,96.06
2018,3,22,10,45,25.0,165.0,3.3,14.35,184.0,167.27,133.27
2018,3,22,11,0,38.0,197.0,3.3,14.3,226.0,204.58,163.48
2018,3,22,11,15,101.5,264.0,3.35,14.05,343.5,320.53,257.06
2018,3,22,11,30,165.0,331.0,3.4,13.8,461.0,417.82,333.25
2018,3,22,11,45,127.0,335.0,3.45,13.6,435.5,382.62,304.48
2018,3,22,12,0,89.0,339.0,3.5,13.4,410.0,344.24,273.78
2018,3,22,12,15,83.0,345.5,3.55,13.2,412.0,337.25,268.13
2018,3,22,12,30,77.0,352.0,3.6,13.0,414.0,330.23,262.38
2018,3,22,12,45,112.0,366.5,3.7,12.8,455.5,349.29,277.17
2018,3,22,13,0,147.0,381.0,3.8,12.6,497.0,361.64,286.09
2018,3,22,13,15,111.5,360.5,3.8,12.55,447.5,317.87,251.28
2018,3,22,13,30,76.0,340.0,3.8,12.5,398.0,283.77,224.54
2018,3,22,13,45,96.5,334.5,3.85,12.45,405.5,275.78,217.23
2018,3,22,14,0,117.0,329.0,3.9,12.4,413.0,257.39,201.3
2018,3,22,14,15,136.5,315.5,3.9,12.45,410.0,238.23,184.92
2018,3,22,14,30,156.0,302.0,3.9,12.5,407.0,217.02,168.06
2018,3,22,14,45,238.5,274.5,3.9,12.55,424.5,178.11,138.95
2018,3,22,15,0,321.0,247.0,3.9,12.6,442.0,158.3,132.82
2018,3,22,15,15,356.5,223.0,3.9,12.6,425.0,146.84,123.31
2018,3,22,15,30,392.0,199.0,3.9,12.6,408.0,127.83,107.17
2018,3,22,15,45,408.5,176.0,3.95,12.4,376.0,116.07,97.32
2018,3,22,16,0,425.0,153.0,4.0,12.2,344.0,103.64,86.77
2018,3,22,16,15,532.0,119.0,3.9,11.85,329.5,84.35,70.03
2018,3,22,16,30,639.0,85.0,3.8,11.5,315.0,63.77,51.9
2018,3,22,16,45,617.5,76.0,3.75,11.15,270.0,58.31,47.13
2018,3,22,17,0,596.0,67.0,3.7,10.8,225.0,52.58,41.97
2018,3,22,17,15,502.5,60.0,3.5,10.35,172.5,47.8,37.5
2018,3,22,17,30,409.0,53.0,3.3,9.9,120.0,43.16,32.86
2018,3,22,17,45,271.5,38.5,3.1,9.45,76.5,29.78,20.01
2018,3,22,18,0,134.0,24.0,2.9,9.0,33.0,18.62,1.94
2018,3,22,18,15,67.0,12.0,2.75,8.75,16.5,10.24,0.0
2018,3,22,18,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.1,7.6,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.0,7.45,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,23,5,45,6.5,1.0,0.95,7.3,1.0,0.0,0.0
2018,3,23,6,0,13.0,2.0,0.9,7.5,2.0,0.0,0.0
2018,3,23,6,15,53.0,12.5,0.85,8.1,16.0,48.95,0.0
2018,3,23,6,30,93.0,23.0,0.8,8.7,30.0,121.1,65.16
2018,3,23,6,45,74.5,41.5,0.8,9.35,50.0,124.53,99.74
2018,3,23,7,0,56.0,60.0,0.8,10.0,70.0,131.8,108.16
2018,3,23,7,15,293.0,67.0,0.8,10.4,144.0,371.95,313.12
2018,3,23,7,30,530.0,74.0,0.8,10.8,218.0,597.0,488.7
2018,3,23,7,45,642.5,73.0,0.8,11.15,283.5,703.68,564.81
2018,3,23,8,0,755.0,72.0,0.8,11.5,349.0,804.73,634.24
2018,3,23,8,15,786.5,75.5,0.85,11.85,401.0,844.47,659.04
2018,3,23,8,30,818.0,79.0,0.9,12.2,453.0,881.44,682.08
2018,3,23,8,45,840.5,81.5,0.9,12.55,501.5,905.71,695.15
2018,3,23,9,0,863.0,84.0,0.9,12.9,550.0,926.56,705.91
2018,3,23,9,15,881.0,86.0,1.0,13.15,594.5,929.05,706.56
2018,3,23,9,30,899.0,88.0,1.1,13.4,639.0,937.94,711.83
2018,3,23,9,45,913.0,89.0,1.2,13.7,678.0,938.19,711.18
2018,3,23,10,0,927.0,90.0,1.3,14.0,717.0,934.56,708.14
2018,3,23,10,15,937.0,91.5,1.45,14.2,749.5,924.03,701.59
2018,3,23,10,30,947.0,93.0,1.6,14.4,782.0,909.58,692.41
2018,3,23,10,45,955.0,93.0,1.75,14.6,807.0,888.01,678.33
2018,3,23,11,0,963.0,93.0,1.9,14.8,832.0,862.72,661.6
2018,3,23,11,15,948.5,101.0,2.05,14.9,841.5,824.53,635.95
2018,3,23,11,30,934.0,109.0,2.2,15.0,851.0,783.81,608.11
2018,3,23,11,45,686.5,200.0,2.3,15.1,748.0,663.63,516.8
2018,3,23,12,0,439.0,291.0,2.4,15.2,645.0,543.85,424.76
2018,3,23,12,15,300.5,338.5,2.5,15.25,581.0,467.45,365.46
2018,3,23,12,30,162.0,386.0,2.6,15.3,517.0,404.8,316.17
2018,3,23,12,45,193.0,368.5,2.75,15.3,523.0,391.06,305.4
2018,3,23,13,0,224.0,351.0,2.9,15.3,529.0,374.63,291.72
2018,3,23,13,15,343.0,314.0,2.95,15.2,580.0,371.78,286.51
2018,3,23,13,30,462.0,277.0,3.0,15.1,631.0,355.33,268.56
2018,3,23,13,45,448.0,276.5,3.05,15.0,611.0,316.74,235.4
2018,3,23,14,0,434.0,276.0,3.1,14.9,591.0,279.43,203.76
2018,3,23,14,15,451.5,261.0,3.1,14.7,576.5,239.58,170.24
2018,3,23,14,30,469.0,246.0,3.1,14.5,562.0,198.08,138.92
2018,3,23,14,45,403.0,242.5,3.15,14.3,503.5,158.29,118.68
2018,3,23,15,0,337.0,239.0,3.2,14.1,445.0,154.15,128.42
2018,3,23,15,15,346.5,216.0,3.2,14.1,414.5,142.68,118.94
2018,3,23,15,30,356.0,193.0,3.2,14.1,384.0,130.62,108.9
2018,3,23,15,45,528.0,145.5,3.15,13.6,400.0,98.53,81.49
2018,3,23,16,0,700.0,98.0,3.1,13.1,416.0,70.48,57.2
2018,3,23,16,15,700.0,86.0,2.95,12.75,372.5,63.55,51.32
2018,3,23,16,30,700.0,74.0,2.8,12.4,329.0,56.18,44.93
2018,3,23,16,45,573.0,75.5,2.65,12.1,262.5,57.41,46.16
2018,3,23,17,0,446.0,77.0,2.5,11.8,196.0,57.49,46.23
2018,3,23,17,15,440.0,62.0,2.25,11.2,158.0,48.97,38.45
2018,3,23,17,30,434.0,47.0,2.0,10.6,120.0,37.95,28.2
2018,3,23,17,45,334.5,37.0,1.7,10.0,81.5,30.41,20.65
2018,3,23,18,0,235.0,27.0,1.4,9.4,43.0,22.81,5.68
2018,3,23,18,15,122.5,14.5,1.4,9.2,22.5,12.38,0.0
2018,3,23,18,30,10.0,2.0,1.4,9.0,2.0,0.0,0.0
2018,3,23,18,45,5.0,1.0,1.35,8.8,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,24,5,45,0.5,0.5,0.95,9.15,0.5,0.0,0.0
2018,3,24,6,0,1.0,1.0,0.9,9.2,1.0,0.0,0.0
2018,3,24,6,15,1.5,8.5,1.0,9.5,8.5,8.34,0.0
2018,3,24,6,30,2.0,16.0,1.1,9.8,16.0,14.71,3.95
2018,3,24,6,45,10.0,29.0,1.2,10.1,30.5,35.59,24.58
2018,3,24,7,0,18.0,42.0,1.3,10.4,45.0,55.83,43.0
2018,3,24,7,15,50.0,67.5,1.4,10.55,80.5,113.88,94.45
2018,3,24,7,30,82.0,93.0,1.5,10.7,116.0,188.25,158.72
2018,3,24,7,45,138.0,114.0,1.6,10.85,161.5,262.09,221.88
2018,3,24,8,0,194.0,135.0,1.7,11.0,207.0,355.84,299.07
2018,3,24,8,15,132.5,146.0,1.75,11.15,198.5,290.13,242.67
2018,3,24,8,30,71.0,157.0,1.8,11.3,190.0,224.08,185.92
2018,3,24,8,45,45.5,160.5,1.85,11.4,182.5,200.29,164.92
2018,3,24,9,0,20.0,164.0,1.9,11.5,175.0,163.75,133.22
2018,3,24,9,15,13.5,136.0,2.0,11.75,143.5,129.17,103.95
2018,3,24,9,30,7.0,108.0,2.1,12.0,112.0,97.09,76.68
2018,3,24,9,45,6.5,101.5,2.2,12.25,105.5,90.71,71.13
2018,3,24,10,0,6.0,95.0,2.3,12.5,99.0,84.51,65.72
2018,3,24,10,15,30.5,173.5,2.4,12.7,195.5,184.16,148.42
2018,3,24,10,30,55.0,252.0,2.5,12.9,292.0,277.94,223.72
2018,3,24,10,45,45.5,229.5,2.65,13.05,263.5,244.22,195.92
2018,3,24,11,0,36.0,207.0,2.8,13.2,235.0,212.19,169.77
2018,3,24,11,15,22.0,185.0,2.9,13.25,202.0,178.71,142.24
2018,3,24,11,30,8.0,163.0,3.0,13.3,169.0,142.55,112.41
2018,3,24,11,45,14.5,216.5,3.1,13.35,228.0,191.4,152.04
2018,3,24,12,0,21.0,270.0,3.2,13.4,287.0,238.71,189.77
2018,3,24,12,15,19.0,245.0,3.35,13.35,260.5,214.6,170.36
2018,3,24,12,30,17.0,220.0,3.5,13.3,234.0,191.16,151.57
2018,3,24,12,45,52.0,253.5,3.6,13.25,295.0,232.84,185.12
2018,3,24,13,0,87.0,287.0,3.7,13.2,356.0,267.26,211.98
2018,3,24,13,15,187.0,308.5,3.7,13.1,453.5,311.68,245.11
2018,3,24,13,30,287.0,330.0,3.7,13.0,551.0,337.53,261.58
2018,3,24,13,45,374.0,304.5,3.75,12.95,583.0,320.79,243.35
2018,3,24,14,0,461.0,279.0,3.8,12.9,615.0,287.99,211.43
2018,3,24,14,15,541.5,236.5,3.8,12.75,615.0,239.65,167.8
2018,3,24,14,30,622.0,194.0,3.8,12.6,615.0,181.67,120.4
2018,3,24,14,45,476.5,218.5,3.8,12.45,530.5,148.14,109.48
2018,3,24,15,0,331.0,243.0,3.8,12.3,446.0,156.09,131.04
2018,3,24,15,15,552.5,173.5,3.8,12.3,484.0,112.5,93.57
2018,3,24,15,30,774.0,104.0,3.8,12.3,522.0,79.22,64.7
2018,3,24,15,45,683.0,113.0,3.65,11.9,457.0,78.65,64.53
2018,3,24,16,0,592.0,122.0,3.5,11.5,392.0,86.06,71.42
2018,3,24,16,15,578.0,107.5,3.3,11.2,346.0,77.65,64.21
