Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,14,5,15,4.5,1.0,1.1,10.0,1.0,0.0,0.0
2018,4,14,5,30,9.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,14,5,45,103.0,16.5,1.05,10.85,24.0,87.58,0.0
2018,4,14,6,0,197.0,31.0,1.0,11.3,46.0,233.55,148.17
2018,4,14,6,15,311.0,43.0,1.1,11.9,88.0,346.91,280.99
2018,4,14,6,30,425.0,55.0,1.2,12.5,130.0,465.62,381.54
2018,4,14,6,45,499.0,63.5,1.25,13.1,180.5,552.83,451.71
2018,4,14,7,0,573.0,72.0,1.3,13.7,231.0,641.87,519.54
2018,4,14,7,15,622.5,78.0,1.25,14.25,284.0,706.86,565.28
2018,4,14,7,30,672.0,84.0,1.2,14.8,337.0,771.43,608.43
2018,4,14,7,45,706.5,89.0,1.15,15.4,389.5,819.57,637.92
2018,4,14,8,0,741.0,94.0,1.1,16.0,442.0,865.87,665.1
2018,4,14,8,15,766.5,98.0,1.0,16.6,492.5,893.93,678.23
2018,4,14,8,30,792.0,102.0,0.9,17.2,543.0,925.62,693.46
2018,4,14,8,45,811.5,104.5,0.85,17.85,589.5,946.46,701.93
2018,4,14,9,0,831.0,107.0,0.8,18.5,636.0,963.88,708.21
2018,4,14,9,15,848.0,108.5,0.75,19.0,678.5,974.08,710.32
2018,4,14,9,30,865.0,110.0,0.7,19.5,721.0,969.2,703.08
2018,4,14,9,45,879.5,110.0,0.7,20.05,758.0,968.16,699.64
2018,4,14,10,0,894.0,110.0,0.7,20.6,795.0,963.4,693.98
2018,4,14,10,15,903.0,111.0,0.7,20.9,825.0,950.83,684.3
2018,4,14,10,30,912.0,112.0,0.7,21.2,855.0,934.56,672.57
2018,4,14,10,45,919.0,112.0,0.75,21.5,877.5,911.91,657.96
2018,4,14,11,0,926.0,112.0,0.8,21.8,900.0,885.79,641.21
2018,4,14,11,15,929.0,113.0,0.8,22.0,914.5,853.99,620.19
2018,4,14,11,30,932.0,114.0,0.8,22.2,929.0,819.11,597.22
2018,4,14,11,45,933.5,114.0,0.85,22.35,935.5,779.37,571.34
2018,4,14,12,0,935.0,114.0,0.9,22.5,942.0,737.04,541.82
2018,4,14,12,15,934.0,114.0,1.0,22.55,939.5,690.72,509.49
2018,4,14,12,30,933.0,114.0,1.1,22.6,937.0,642.43,474.55
2018,4,14,12,45,929.5,114.5,1.2,22.65,927.0,591.4,436.31
2018,4,14,13,0,926.0,115.0,1.3,22.7,917.0,539.03,395.59
2018,4,14,13,15,922.0,114.0,1.4,22.6,898.5,484.23,351.75
2018,4,14,13,30,918.0,113.0,1.5,22.5,880.0,428.63,305.72
2018,4,14,13,45,910.5,111.5,1.6,22.45,853.5,370.99,256.87
2018,4,14,14,0,903.0,110.0,1.7,22.4,827.0,313.38,207.47
2018,4,14,14,15,894.5,108.0,1.75,22.15,794.5,255.48,158.87
2018,4,14,14,30,886.0,106.0,1.8,21.9,762.0,198.16,114.37
2018,4,14,14,45,874.0,104.0,1.9,21.7,723.0,141.34,79.01
2018,4,14,15,0,862.0,102.0,2.0,21.5,684.0,85.9,67.24
2018,4,14,15,15,846.5,99.5,2.0,21.5,640.0,73.52,57.05
2018,4,14,15,30,831.0,97.0,2.0,21.5,596.0,72.98,56.77
2018,4,14,15,45,809.5,94.5,2.15,20.75,547.5,72.3,56.55
2018,4,14,16,0,788.0,92.0,2.3,20.0,499.0,71.6,56.33
2018,4,14,16,15,758.0,88.0,2.3,19.4,447.0,69.65,54.98
2018,4,14,16,30,728.0,84.0,2.3,18.8,395.0,61.96,48.63
2018,4,14,16,45,686.5,79.5,2.3,18.2,342.0,59.6,46.84
2018,4,14,17,0,645.0,75.0,2.3,17.6,289.0,57.23,44.97
2018,4,14,17,15,585.0,68.5,2.15,16.85,236.5,53.15,41.5
2018,4,14,17,30,525.0,62.0,2.0,16.1,184.0,49.04,37.83
2018,4,14,17,45,421.5,52.5,1.9,15.35,134.5,42.15,31.46
2018,4,14,18,0,318.0,43.0,1.8,14.6,85.0,35.23,24.73
2018,4,14,18,15,196.0,28.5,1.75,14.25,50.5,22.13,10.18
2018,4,14,18,30,74.0,14.0,1.7,13.9,16.0,11.95,0.0
2018,4,14,18,45,37.0,7.0,1.65,13.5,8.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.0,1.3,10.8,1.0,0.0,0.0
2018,4,15,5,30,7.0,2.0,1.4,11.0,2.0,0.0,0.0
2018,4,15,5,45,66.5,16.0,1.55,11.2,21.0,61.26,0.0
2018,4,15,6,0,126.0,30.0,1.7,11.4,40.0,163.37,110.56
2018,4,15,6,15,208.5,44.5,1.85,11.8,76.0,268.05,219.43
2018,4,15,6,30,291.0,59.0,2.0,12.2,112.0,358.49,299.49
2018,4,15,6,45,380.0,71.5,2.15,12.6,164.0,456.53,381.99
2018,4,15,7,0,469.0,84.0,2.3,13.0,216.0,558.89,463.89
2018,4,15,7,15,544.0,89.5,2.35,13.45,273.0,650.84,533.72
2018,4,15,7,30,619.0,95.0,2.4,13.9,330.0,737.39,596.56
2018,4,15,7,45,608.5,111.0,2.45,14.4,370.0,755.54,606.84
2018,4,15,8,0,598.0,127.0,2.5,14.9,410.0,770.31,614.84
2018,4,15,8,15,694.5,116.5,2.55,15.3,480.0,854.84,673.16
2018,4,15,8,30,791.0,106.0,2.6,15.7,550.0,930.69,723.08
2018,4,15,8,45,810.0,109.5,2.65,16.1,597.0,952.19,734.48
2018,4,15,9,0,829.0,113.0,2.7,16.5,644.0,970.23,744.03
2018,4,15,9,15,843.5,116.0,2.8,16.75,686.0,979.66,748.67
2018,4,15,9,30,858.0,119.0,2.9,17.0,728.0,985.34,750.98
2018,4,15,9,45,868.5,120.5,3.0,17.25,763.5,981.68,747.1
2018,4,15,10,0,879.0,122.0,3.1,17.5,799.0,963.1,733.27
2018,4,15,10,15,887.0,123.5,3.15,17.6,828.5,950.07,723.52
2018,4,15,10,30,895.0,125.0,3.2,17.7,858.0,933.43,711.36
2018,4,15,10,45,900.5,126.5,3.3,17.8,880.0,911.02,695.68
2018,4,15,11,0,906.0,128.0,3.4,17.9,902.0,885.21,677.69
2018,4,15,11,15,909.5,127.5,3.45,17.95,915.5,852.68,654.84
2018,4,15,11,30,913.0,127.0,3.5,18.0,929.0,817.2,629.87
2018,4,15,11,45,915.0,127.0,3.55,18.0,935.0,778.23,601.57
2018,4,15,12,0,917.0,127.0,3.6,18.0,941.0,736.7,569.93
2018,4,15,12,15,916.5,126.0,3.7,17.95,938.5,690.42,534.39
2018,4,15,12,30,916.0,125.0,3.8,17.9,936.0,642.21,496.44
2018,4,15,12,45,914.0,123.5,3.85,17.85,925.0,591.1,455.07
2018,4,15,13,0,912.0,122.0,3.9,17.8,914.0,538.63,411.44
2018,4,15,13,15,905.5,122.0,4.0,17.65,895.0,484.12,365.2
2018,4,15,13,30,899.0,122.0,4.1,17.5,876.0,429.08,317.23
2018,4,15,13,45,890.0,121.0,4.15,17.35,849.0,372.25,266.88
2018,4,15,14,0,881.0,120.0,4.2,17.2,822.0,315.62,216.44
2018,4,15,14,15,860.0,122.5,4.25,17.0,785.0,259.2,167.79
2018,4,15,14,30,839.0,125.0,4.3,16.8,748.0,196.49,117.92
2018,4,15,14,45,706.5,160.5,4.35,16.55,666.5,147.06,90.78
2018,4,15,15,0,574.0,196.0,4.4,16.3,585.0,120.08,97.99
2018,4,15,15,15,344.5,205.0,4.4,16.3,434.0,123.27,100.99
2018,4,15,15,30,115.0,214.0,4.4,16.3,283.0,147.24,121.76
2018,4,15,15,45,102.5,191.5,4.4,15.45,249.5,134.19,111.3
2018,4,15,16,0,90.0,169.0,4.4,14.6,216.0,120.65,100.31
2018,4,15,16,15,90.5,138.0,4.35,14.15,181.0,101.49,84.09
2018,4,15,16,30,91.0,107.0,4.3,13.7,146.0,81.28,66.72
2018,4,15,16,45,202.0,98.0,4.25,13.25,170.0,71.87,58.69
2018,4,15,17,0,313.0,89.0,4.2,12.8,194.0,63.54,51.48
2018,4,15,17,15,362.5,79.0,3.95,12.5,180.0,57.98,46.57
2018,4,15,17,30,412.0,69.0,3.7,12.2,166.0,51.94,41.04
2018,4,15,17,45,338.5,57.5,3.5,11.85,123.5,43.68,33.3
2018,4,15,18,0,265.0,46.0,3.3,11.5,81.0,35.25,25.14
2018,4,15,18,15,164.0,31.0,3.2,11.3,49.5,23.95,12.25
2018,4,15,18,30,63.0,16.0,3.1,11.1,18.0,13.66,0.0
2018,4,15,18,45,31.5,8.0,2.95,10.95,9.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,2.55,10.35,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.25,9.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.3,9.7,4.0,0.0,0.0
2018,4,16,5,45,24.0,16.5,1.35,9.9,18.0,31.32,0.0
2018,4,16,6,0,39.0,29.0,1.4,10.1,32.0,80.12,54.32
2018,4,16,6,15,48.5,47.5,1.55,10.25,54.5,111.61,89.46
2018,4,16,6,30,58.0,66.0,1.7,10.4,77.0,141.06,116.63
2018,4,16,6,45,72.5,68.0,1.8,10.55,86.0,148.2,124.44
2018,4,16,7,0,87.0,70.0,1.9,10.7,95.0,160.2,135.72
2018,4,16,7,15,43.5,52.5,2.05,10.75,65.0,97.58,80.74
2018,4,16,7,30,0.0,35.0,2.2,10.8,35.0,28.9,19.47
2018,4,16,7,45,0.0,29.0,2.3,10.9,29.0,23.94,15.13
2018,4,16,8,0,0.0,23.0,2.4,11.0,23.0,18.99,10.78
2018,4,16,8,15,1.5,58.0,2.55,11.05,59.0,49.54,37.02
2018,4,16,8,30,3.0,93.0,2.7,11.1,95.0,80.45,63.17
2018,4,16,8,45,8.0,124.0,2.85,11.2,129.0,113.34,90.79
2018,4,16,9,0,13.0,155.0,3.0,11.3,163.0,146.42,118.18
2018,4,16,9,15,84.5,214.5,3.05,11.4,274.0,305.54,250.23
2018,4,16,9,30,156.0,274.0,3.1,11.5,385.0,434.07,352.6
2018,4,16,9,45,116.0,232.0,3.2,11.55,317.0,344.68,280.23
2018,4,16,10,0,76.0,190.0,3.3,11.6,249.0,258.94,210.46
2018,4,16,10,15,64.5,254.5,3.3,11.65,306.0,292.57,236.35
2018,4,16,10,30,53.0,319.0,3.3,11.7,363.0,339.84,272.39
2018,4,16,10,45,131.0,369.0,3.35,11.7,480.5,463.31,369.91
2018,4,16,11,0,209.0,419.0,3.4,11.7,598.0,563.71,446.75
2018,4,16,11,15,255.0,409.5,3.4,11.7,631.5,586.29,463.52
2018,4,16,11,30,301.0,400.0,3.4,11.7,665.0,593.35,468.95
2018,4,16,11,45,205.5,372.5,3.4,11.65,554.0,473.45,376.12
2018,4,16,12,0,110.0,345.0,3.4,11.6,443.0,370.06,294.69
2018,4,16,12,15,159.0,347.0,3.4,11.6,488.5,391.26,311.83
2018,4,16,12,30,208.0,349.0,3.4,11.6,534.0,406.63,323.39
2018,4,16,12,45,454.5,279.0,3.4,11.55,677.0,466.45,369.64
2018,4,16,13,0,701.0,209.0,3.4,11.5,820.0,500.08,391.89
2018,4,16,13,15,424.5,280.5,3.45,11.5,648.5,390.1,304.83
2018,4,16,13,30,148.0,352.0,3.5,11.5,477.0,316.96,249.37
2018,4,16,13,45,78.5,274.5,3.5,11.5,340.5,229.06,180.52
2018,4,16,14,0,9.0,197.0,3.5,11.5,204.0,161.47,128.04
2018,4,16,14,15,57.0,237.0,3.5,11.4,279.5,190.35,149.8
2018,4,16,14,30,105.0,277.0,3.5,11.3,355.0,205.77,160.32
2018,4,16,14,45,296.5,250.5,3.5,11.2,455.5,182.26,135.65
2018,4,16,15,0,488.0,224.0,3.5,11.1,556.0,136.97,114.43
2018,4,16,15,15,646.0,166.0,3.5,11.1,575.5,103.4,85.6
2018,4,16,15,30,804.0,108.0,3.5,11.1,595.0,79.72,65.11
2018,4,16,15,45,790.0,102.5,3.5,10.9,548.5,77.38,63.31
2018,4,16,16,0,776.0,97.0,3.5,10.7,502.0,74.86,61.34
2018,4,16,16,15,748.5,92.0,3.45,10.55,450.5,72.35,59.36
2018,4,16,16,30,721.0,87.0,3.4,10.4,399.0,63.81,51.95
2018,4,16,16,45,652.0,83.5,3.3,10.25,337.5,61.97,50.49
2018,4,16,17,0,583.0,80.0,3.2,10.1,276.0,60.25,49.08
2018,4,16,17,15,547.5,70.0,2.95,9.85,229.0,53.85,43.34
2018,4,16,17,30,512.0,60.0,2.7,9.6,182.0,47.14,37.16
2018,4,16,17,45,426.0,51.0,2.5,9.4,135.0,40.71,31.03
2018,4,16,18,0,340.0,42.0,2.3,9.2,88.0,34.21,24.55
2018,4,16,18,15,223.0,29.5,2.15,9.0,54.5,22.94,12.13
2018,4,16,18,30,106.0,17.0,2.0,8.8,21.0,14.51,0.0
2018,4,16,18,45,53.0,8.5,1.85,8.65,10.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,6.8,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,17,5,15,12.0,2.5,1.0,6.9,2.5,0.0,0.0
2018,4,17,5,30,24.0,5.0,0.9,7.3,5.0,0.0,0.0
2018,4,17,5,45,132.5,19.0,0.85,7.75,30.0,111.68,0.0
2018,4,17,6,0,241.0,33.0,0.8,8.2,55.0,275.81,205.89
2018,4,17,6,15,354.0,45.0,0.85,8.7,100.5,385.53,316.86
2018,4,17,6,30,467.0,57.0,0.9,9.2,146.0,506.16,417.25
2018,4,17,6,45,536.5,65.5,0.95,9.7,198.0,590.91,484.6
2018,4,17,7,0,606.0,74.0,1.0,10.2,250.0,677.26,549.65
2018,4,17,7,15,653.5,80.0,1.05,10.65,304.0,741.34,595.22
2018,4,17,7,30,701.0,86.0,1.1,11.1,358.0,804.82,638.57
2018,4,17,7,45,734.5,90.5,1.15,11.55,411.5,851.88,668.81
2018,4,17,8,0,768.0,95.0,1.2,12.0,465.0,890.57,692.61
2018,4,17,8,15,792.5,99.0,1.25,12.45,516.0,924.4,712.7
2018,4,17,8,30,817.0,103.0,1.3,12.9,567.0,955.21,730.52
2018,4,17,8,45,835.0,106.5,1.3,13.35,614.5,975.73,740.5
2018,4,17,9,0,853.0,110.0,1.3,13.8,662.0,992.74,748.27
2018,4,17,9,15,868.0,112.0,1.3,14.15,704.5,1001.35,750.91
2018,4,17,9,30,883.0,114.0,1.3,14.5,747.0,994.51,743.7
2018,4,17,9,45,895.0,115.5,1.25,14.9,784.0,992.33,738.94
2018,4,17,10,0,907.0,117.0,1.2,15.3,821.0,986.36,731.84
2018,4,17,10,15,913.0,119.0,1.15,15.55,850.0,971.54,719.62
2018,4,17,10,30,919.0,121.0,1.1,15.8,879.0,953.07,705.35
2018,4,17,10,45,922.5,123.0,1.1,16.1,900.5,928.83,688.26
2018,4,17,11,0,926.0,125.0,1.1,16.4,922.0,901.21,669.11
2018,4,17,11,15,928.0,126.0,1.1,16.55,935.5,868.21,646.84
2018,4,17,11,30,930.0,127.0,1.1,16.7,949.0,832.23,622.59
2018,4,17,11,45,929.5,128.0,1.1,16.9,954.0,791.63,594.33
2018,4,17,12,0,929.0,129.0,1.1,17.1,959.0,748.59,562.82
2018,4,17,12,15,929.0,128.5,1.15,17.2,957.0,702.46,529.21
2018,4,17,12,30,929.0,128.0,1.2,17.3,955.0,654.32,493.13
2018,4,17,12,45,927.0,127.0,1.2,17.4,944.5,602.94,453.15
2018,4,17,13,0,925.0,126.0,1.2,17.5,934.0,550.16,410.9
2018,4,17,13,15,918.0,127.0,1.25,17.5,915.5,495.42,366.29
2018,4,17,13,30,911.0,128.0,1.3,17.5,897.0,440.16,319.82
2018,4,17,13,45,901.0,128.5,1.3,17.5,870.0,383.29,270.86
2018,4,17,14,0,891.0,129.0,1.3,17.5,843.0,326.69,221.66
2018,4,17,14,15,880.0,127.5,1.35,17.4,809.5,261.89,167.17
2018,4,17,14,30,869.0,126.0,1.4,17.3,776.0,204.28,121.51
2018,4,17,14,45,853.0,125.0,1.45,17.15,735.5,147.81,84.86
2018,4,17,15,0,837.0,124.0,1.5,17.0,695.0,93.38,74.75
2018,4,17,15,15,819.5,120.5,1.5,17.0,650.0,86.44,69.12
2018,4,17,15,30,802.0,117.0,1.5,17.0,605.0,85.74,68.73
2018,4,17,15,45,779.0,113.0,1.7,16.55,555.5,84.53,68.04
2018,4,17,16,0,756.0,109.0,1.9,16.1,506.0,75.89,60.9
2018,4,17,16,15,725.5,104.5,1.9,15.75,454.0,74.26,59.79
2018,4,17,16,30,695.0,100.0,1.9,15.4,402.0,72.58,58.61
2018,4,17,16,45,625.0,94.5,1.9,15.0,339.5,69.68,56.32
2018,4,17,17,0,555.0,89.0,1.9,14.6,277.0,66.81,54.0
2018,4,17,17,15,456.5,81.0,1.8,13.95,218.0,60.09,48.18
2018,4,17,17,30,358.0,73.0,1.7,13.3,159.0,54.36,43.05
2018,4,17,17,45,256.0,59.5,1.6,12.65,113.0,44.63,34.12
2018,4,17,18,0,154.0,46.0,1.5,12.0,67.0,35.56,25.51
2018,4,17,18,15,101.5,30.0,1.5,11.55,41.5,23.48,12.79
2018,4,17,18,30,49.0,14.0,1.5,11.1,16.0,11.95,0.0
2018,4,17,18,45,24.5,7.0,1.5,10.7,8.0,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.0,8.55,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,0.95,8.75,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,0.9,9.0,2.0,1.71,0.0
2018,4,18,5,45,0.0,8.0,0.85,9.2,8.0,6.58,0.0
2018,4,18,6,0,0.0,14.0,0.8,9.4,14.0,11.52,3.39
2018,4,18,6,15,0.0,21.5,0.9,9.7,21.5,17.71,9.45
2018,4,18,6,30,0.0,29.0,1.0,10.0,29.0,23.92,15.08
2018,4,18,6,45,0.0,37.5,1.15,10.3,37.5,30.96,21.35
2018,4,18,7,0,0.0,46.0,1.3,10.6,46.0,38.03,27.52
2018,4,18,7,15,0.5,71.0,1.25,10.8,71.0,59.84,46.36
2018,4,18,7,30,1.0,96.0,1.2,11.0,96.0,84.19,67.07
2018,4,18,7,45,0.5,105.0,1.15,11.15,105.0,91.19,72.68
2018,4,18,8,0,0.0,114.0,1.1,11.3,114.0,98.27,78.32
2018,4,18,8,15,0.0,115.0,1.05,11.6,115.0,98.22,77.9
2018,4,18,8,30,0.0,116.0,1.0,11.9,116.0,98.5,77.77
2018,4,18,8,45,0.5,135.5,1.0,12.2,136.0,116.56,92.44
2018,4,18,9,0,1.0,155.0,1.0,12.5,156.0,134.52,106.81
2018,4,18,9,15,51.0,223.0,1.05,12.85,260.0,262.96,211.68
2018,4,18,9,30,101.0,291.0,1.1,13.2,364.0,399.14,316.98
2018,4,18,9,45,202.0,321.5,1.1,13.55,476.0,521.16,408.84
2018,4,18,10,0,303.0,352.0,1.1,13.9,588.0,656.32,505.56
2018,4,18,10,15,314.5,364.5,1.2,14.15,617.5,665.12,509.88
2018,4,18,10,30,326.0,377.0,1.3,14.4,647.0,671.58,513.91
2018,4,18,10,45,323.5,389.5,1.35,14.65,663.0,663.41,506.93
2018,4,18,11,0,321.0,402.0,1.4,14.9,679.0,653.51,498.9
2018,4,18,11,15,281.5,415.0,1.5,15.0,661.0,612.71,468.82
2018,4,18,11,30,242.0,428.0,1.6,15.1,643.0,573.01,439.48
2018,4,18,11,45,178.0,430.0,1.7,15.25,588.5,502.39,386.89
2018,4,18,12,0,114.0,432.0,1.8,15.4,534.0,444.12,342.83
2018,4,18,12,15,83.5,414.5,1.85,15.45,489.0,395.11,305.87
2018,4,18,12,30,53.0,397.0,1.9,15.5,444.0,353.46,274.13
2018,4,18,12,45,45.0,377.0,2.0,15.55,416.5,325.7,253.11
2018,4,18,13,0,37.0,357.0,2.1,15.6,389.0,299.51,233.09
2018,4,18,13,15,30.5,331.0,2.15,15.6,357.0,271.22,211.35
2018,4,18,13,30,24.0,305.0,2.2,15.6,325.0,244.5,190.73
2018,4,18,13,45,23.0,282.0,2.25,15.65,301.0,223.13,174.08
2018,4,18,14,0,22.0,259.0,2.3,15.7,277.0,202.51,157.91
2018,4,18,14,15,16.5,239.0,2.35,15.6,252.0,192.46,150.41
2018,4,18,14,30,11.0,219.0,2.4,15.5,227.0,174.77,136.84
2018,4,18,14,45,83.0,248.5,2.4,15.4,305.5,187.18,144.63
2018,4,18,15,0,155.0,278.0,2.4,15.3,384.0,184.21,152.23
2018,4,18,15,15,348.5,230.5,2.4,15.3,449.0,148.33,122.35
2018,4,18,15,30,542.0,183.0,2.4,15.3,514.0,116.19,95.33
2018,4,18,15,45,672.0,138.0,2.4,14.85,515.0,91.33,74.37
2018,4,18,16,0,802.0,93.0,2.4,14.4,516.0,72.2,58.08
2018,4,18,16,15,789.0,87.0,2.35,14.05,468.0,69.02,55.59
2018,4,18,16,30,776.0,81.0,2.3,13.7,420.0,65.64,52.88
2018,4,18,16,45,738.5,76.0,2.25,13.35,365.5,62.57,50.39
2018,4,18,17,0,701.0,71.0,2.2,13.0,311.0,54.51,43.37
2018,4,18,17,15,645.0,65.5,1.95,12.3,257.0,51.02,40.39
2018,4,18,17,30,589.0,60.0,1.7,11.6,203.0,47.53,37.25
2018,4,18,17,45,502.5,51.5,1.5,10.9,152.5,41.39,31.51
2018,4,18,18,0,416.0,43.0,1.3,10.2,102.0,35.21,25.46
2018,4,18,18,15,266.0,30.0,1.25,9.75,62.0,24.74,14.27
2018,4,18,18,30,116.0,17.0,1.2,9.3,22.0,14.51,0.0
2018,4,18,18,45,58.0,8.5,1.2,8.9,11.0,7.26,0.0
2018,4,18,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,19,5,15,22.0,3.5,1.3,7.75,3.5,0.0,0.0
2018,4,19,5,30,44.0,7.0,1.5,8.2,7.0,36.2,0.0
2018,4,19,5,45,79.0,19.5,1.7,8.6,25.0,98.85,0.0
2018,4,19,6,0,114.0,32.0,1.9,9.0,43.0,155.33,120.25
2018,4,19,6,15,279.0,44.5,2.0,9.5,94.0,322.79,270.21
2018,4,19,6,30,444.0,57.0,2.1,10.0,145.0,489.18,409.59
2018,4,19,6,45,545.0,62.0,2.2,10.45,202.5,595.99,495.72
2018,4,19,7,0,646.0,67.0,2.3,10.9,260.0,705.95,580.37
2018,4,19,7,15,688.5,72.5,2.4,11.4,314.0,765.49,623.41
2018,4,19,7,30,731.0,78.0,2.5,11.9,368.0,818.15,660.03
2018,4,19,7,45,760.0,82.5,2.6,12.45,420.5,862.07,689.04
2018,4,19,8,0,789.0,87.0,2.7,13.0,473.0,903.68,715.72
2018,4,19,8,15,810.5,90.5,2.8,13.4,523.0,934.07,734.37
2018,4,19,8,30,832.0,94.0,2.9,13.8,573.0,961.41,750.8
2018,4,19,8,45,849.0,96.5,2.95,14.25,619.5,979.79,760.35
2018,4,19,9,0,866.0,99.0,3.0,14.7,666.0,983.16,759.66
2018,4,19,9,15,879.0,101.5,3.0,15.0,708.0,990.62,762.08
2018,4,19,9,30,892.0,104.0,3.0,15.3,750.0,994.4,762.1
2018,4,19,9,45,901.5,106.0,3.0,15.65,785.5,990.49,756.93
2018,4,19,10,0,911.0,108.0,3.0,16.0,821.0,982.82,749.46
2018,4,19,10,15,918.5,109.5,3.0,16.2,850.5,969.01,738.43
2018,4,19,10,30,926.0,111.0,3.0,16.4,880.0,951.51,725.1
2018,4,19,10,45,931.0,111.5,3.0,16.65,901.5,927.21,707.13
2018,4,19,11,0,936.0,112.0,3.0,16.9,923.0,899.5,686.96
2018,4,19,11,15,939.0,113.0,3.05,17.05,937.5,867.33,664.36
2018,4,19,11,30,942.0,114.0,3.1,17.2,952.0,832.08,639.58
2018,4,19,11,45,943.5,114.0,3.1,17.35,958.0,791.97,610.8
2018,4,19,12,0,945.0,114.0,3.1,17.5,964.0,749.27,578.05
2018,4,19,12,15,870.5,149.0,3.15,17.55,930.5,683.06,527.2
2018,4,19,12,30,796.0,184.0,3.2,17.6,897.0,624.34,481.1
2018,4,19,12,45,794.5,182.5,3.25,17.65,887.5,576.91,443.15
2018,4,19,13,0,793.0,181.0,3.3,17.7,878.0,528.41,403.24
2018,4,19,13,15,857.0,149.0,3.35,17.65,888.5,485.03,365.68
2018,4,19,13,30,921.0,117.0,3.4,17.6,899.0,438.96,323.92
2018,4,19,13,45,916.5,115.0,3.4,17.6,873.5,381.95,273.33
2018,4,19,14,0,912.0,113.0,3.4,17.6,848.0,324.66,222.15
2018,4,19,14,15,903.0,111.0,3.35,17.5,815.0,266.36,171.32
2018,4,19,14,30,894.0,109.0,3.3,17.4,782.0,208.71,124.51
2018,4,19,14,45,882.0,107.5,3.3,17.3,743.0,151.94,86.61
2018,4,19,15,0,870.0,106.0,3.3,17.2,704.0,96.54,66.06
2018,4,19,15,15,854.5,103.0,3.3,17.2,659.0,75.45,59.68
2018,4,19,15,30,839.0,100.0,3.3,17.2,614.0,74.67,59.2
2018,4,19,15,45,816.0,97.5,3.15,16.85,564.5,74.05,58.93
2018,4,19,16,0,793.0,95.0,3.0,16.5,515.0,73.41,58.66
2018,4,19,16,15,761.5,92.0,2.9,16.2,462.5,72.27,57.94
2018,4,19,16,30,730.0,89.0,2.8,15.9,410.0,65.08,51.91
2018,4,19,16,45,689.0,84.0,2.7,15.6,356.0,62.5,49.87
2018,4,19,17,0,648.0,79.0,2.6,15.3,302.0,59.88,47.72
2018,4,19,17,15,589.0,73.0,2.4,14.6,249.5,56.3,44.7
2018,4,19,17,30,530.0,67.0,2.2,13.9,197.0,52.72,41.52
2018,4,19,17,45,441.0,57.5,2.0,13.25,148.0,46.03,35.32
2018,4,19,18,0,352.0,48.0,1.8,12.6,99.0,39.28,28.78
2018,4,19,18,15,229.5,33.5,1.75,12.15,61.5,25.96,15.36
2018,4,19,18,30,107.0,19.0,1.7,11.7,24.0,14.79,0.0
2018,4,19,18,45,53.5,9.5,1.65,11.2,12.0,8.11,0.0
2018,4,19,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,4,20,5,15,21.0,4.0,1.15,9.55,4.0,0.0,0.0
2018,4,20,5,30,42.0,8.0,1.1,10.1,8.0,35.76,0.0
2018,4,20,5,45,155.0,23.0,1.05,10.6,36.5,173.74,0.0
2018,4,20,6,0,268.0,38.0,1.0,11.1,65.0,303.55,237.14
2018,4,20,6,15,369.5,48.0,1.05,11.65,109.5,403.9,330.69
2018,4,20,6,30,471.0,58.0,1.1,12.2,154.0,513.9,421.02
2018,4,20,6,45,540.5,65.5,1.1,12.75,206.0,597.54,486.02
2018,4,20,7,0,610.0,73.0,1.1,13.3,258.0,682.84,548.66
2018,4,20,7,15,655.5,78.0,1.1,13.9,311.0,743.8,590.3
2018,4,20,7,30,701.0,83.0,1.1,14.5,364.0,804.13,629.75
2018,4,20,7,45,734.5,87.0,1.15,15.1,417.0,844.36,654.45
2018,4,20,8,0,768.0,91.0,1.2,15.7,470.0,889.42,682.0
2018,4,20,8,15,791.5,94.5,1.3,16.3,520.0,921.56,700.95
2018,4,20,8,30,815.0,98.0,1.4,16.9,570.0,950.72,717.83
2018,4,20,8,45,833.0,100.5,1.5,17.5,616.5,970.0,728.07
2018,4,20,9,0,851.0,103.0,1.6,18.1,663.0,985.83,736.17
2018,4,20,9,15,866.5,104.0,1.7,18.45,704.5,982.27,732.33
2018,4,20,9,30,882.0,105.0,1.8,18.8,746.0,986.85,734.2
2018,4,20,9,45,895.5,104.0,1.9,19.2,782.0,983.6,730.79
2018,4,20,10,0,909.0,103.0,2.0,19.6,818.0,976.66,725.16
2018,4,20,10,15,915.5,104.5,2.1,19.9,846.5,962.11,714.91
2018,4,20,10,30,922.0,106.0,2.2,20.2,875.0,943.92,702.39
2018,4,20,10,45,926.5,107.5,2.3,20.5,896.5,920.41,686.36
2018,4,20,11,0,931.0,109.0,2.4,20.8,918.0,893.48,668.06
2018,4,20,11,15,933.5,109.5,2.45,20.95,931.5,860.71,645.73
2018,4,20,11,30,936.0,110.0,2.5,21.1,945.0,824.95,621.31
2018,4,20,11,45,935.5,110.5,2.55,21.3,949.5,784.17,593.14
2018,4,20,12,0,935.0,111.0,2.6,21.5,954.0,740.98,561.0
2018,4,20,12,15,934.5,110.5,2.6,21.5,951.5,694.77,526.16
2018,4,20,12,30,934.0,110.0,2.6,21.5,949.0,646.6,489.03
2018,4,20,12,45,932.5,109.5,2.65,21.55,939.0,596.12,449.27
2018,4,20,13,0,931.0,109.0,2.7,21.6,929.0,544.16,407.18
2018,4,20,13,15,926.5,108.0,2.75,21.5,910.5,489.27,361.83
2018,4,20,13,30,922.0,107.0,2.8,21.4,892.0,433.64,314.55
2018,4,20,13,45,916.0,106.0,2.85,21.35,866.5,377.01,265.35
2018,4,20,14,0,910.0,105.0,2.9,21.3,841.0,320.23,215.52
2018,4,20,14,15,901.0,104.0,2.95,21.05,808.5,262.89,166.32
2018,4,20,14,30,892.0,103.0,3.0,20.8,776.0,206.17,120.84
2018,4,20,14,45,880.5,101.0,3.0,20.6,737.0,149.43,83.1
2018,4,20,15,0,869.0,99.0,3.0,20.4,698.0,94.03,62.04
2018,4,20,15,15,854.0,96.5,3.0,20.4,654.0,81.54,64.06
2018,4,20,15,30,839.0,94.0,3.0,20.4,610.0,70.64,54.98
2018,4,20,15,45,820.0,91.0,3.0,19.7,562.0,69.59,54.43
2018,4,20,16,0,801.0,88.0,3.0,19.0,514.0,68.48,53.81
2018,4,20,16,15,775.0,84.5,2.95,18.45,463.0,66.84,52.71
2018,4,20,16,30,749.0,81.0,2.9,17.9,412.0,65.16,51.55
2018,4,20,16,45,712.5,76.0,2.8,17.35,359.0,62.13,49.18
2018,4,20,17,0,676.0,71.0,2.7,16.8,306.0,54.13,42.36
2018,4,20,17,15,624.5,65.5,2.45,16.0,254.0,50.71,39.5
2018,4,20,17,30,573.0,60.0,2.2,15.2,202.0,47.27,36.48
2018,4,20,17,45,494.5,51.5,1.95,14.45,153.0,41.19,30.9
2018,4,20,18,0,416.0,43.0,1.7,13.7,104.0,35.03,25.0
2018,4,20,18,15,287.0,31.0,1.65,13.1,65.5,25.53,15.19
2018,4,20,18,30,158.0,19.0,1.6,12.5,27.0,14.86,0.0
2018,4,20,18,45,79.0,9.5,1.5,11.9,13.5,8.11,0.0
2018,4,20,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,21,5,15,31.5,4.5,1.2,9.25,5.0,0.0,0.0
2018,4,21,5,30,63.0,9.0,1.3,9.9,10.0,51.2,0.0
2018,4,21,5,45,191.0,22.0,1.4,10.5,39.5,198.95,23.32
2018,4,21,6,0,319.0,35.0,1.5,11.1,69.0,337.48,267.4
2018,4,21,6,15,415.0,44.5,1.5,11.65,114.5,437.9,359.43
2018,4,21,6,30,511.0,54.0,1.5,12.2,160.0,543.66,446.29
2018,4,21,6,45,574.0,60.5,1.5,12.75,211.5,621.06,506.68
2018,4,21,7,0,637.0,67.0,1.5,13.3,263.0,699.91,564.81
2018,4,21,7,15,679.5,72.5,1.4,13.85,316.5,759.29,604.7
2018,4,21,7,30,722.0,78.0,1.3,14.4,370.0,812.08,637.88
2018,4,21,7,45,752.0,82.0,1.2,14.95,422.0,856.12,663.41
2018,4,21,8,0,782.0,86.0,1.1,15.5,474.0,897.94,686.38
2018,4,21,8,15,803.5,89.0,1.0,16.1,523.5,927.58,700.22
2018,4,21,8,30,825.0,92.0,0.9,16.7,573.0,954.24,711.74
2018,4,21,8,45,841.5,95.0,0.8,17.35,619.0,972.71,717.5
2018,4,21,9,0,858.0,98.0,0.7,18.0,665.0,976.22,713.7
2018,4,21,9,15,872.0,99.5,0.75,18.7,706.5,983.55,715.79
2018,4,21,9,30,886.0,101.0,0.8,19.4,748.0,987.29,715.68
2018,4,21,9,45,896.5,101.0,0.8,20.15,782.5,982.29,709.09
2018,4,21,10,0,907.0,101.0,0.8,20.9,817.0,973.64,700.54
2018,4,21,10,15,913.0,103.0,0.85,21.55,845.5,959.23,689.88
2018,4,21,10,30,919.0,105.0,0.9,22.2,874.0,941.2,677.12
2018,4,21,10,45,923.5,106.5,1.0,22.85,895.5,917.79,661.93
2018,4,21,11,0,928.0,108.0,1.1,23.5,917.0,890.99,644.52
2018,4,21,11,15,931.0,108.0,1.1,23.8,930.5,858.29,622.63
2018,4,21,11,30,934.0,108.0,1.1,24.1,944.0,822.61,598.84
2018,4,21,11,45,934.5,108.5,1.15,24.4,949.5,782.71,572.83
2018,4,21,12,0,935.0,109.0,1.2,24.7,955.0,740.33,542.92
2018,4,21,12,15,934.5,109.5,1.2,24.8,953.0,695.0,510.1
2018,4,21,12,30,934.0,110.0,1.2,24.9,951.0,647.67,475.04
2018,4,21,12,45,931.0,109.5,1.25,25.0,940.0,596.42,436.61
2018,4,21,13,0,928.0,109.0,1.3,25.1,929.0,543.86,395.92
2018,4,21,13,15,922.5,108.5,1.35,25.05,910.0,489.1,352.48
2018,4,21,13,30,917.0,108.0,1.4,25.0,891.0,433.71,307.11
2018,4,21,13,45,909.5,107.5,1.45,24.9,865.0,377.25,259.79
2018,4,21,14,0,902.0,107.0,1.5,24.8,839.0,320.8,211.82
2018,4,21,14,15,892.0,106.5,1.6,24.6,806.5,264.06,164.42
2018,4,21,14,30,882.0,106.0,1.7,24.4,774.0,208.05,120.46
2018,4,21,14,45,869.0,105.0,1.75,24.2,735.0,152.37,84.02
2018,4,21,15,0,856.0,104.0,1.8,24.0,696.0,98.17,63.36
2018,4,21,15,15,840.5,101.5,1.8,24.0,652.0,74.04,56.8
2018,4,21,15,30,825.0,99.0,1.8,24.0,608.0,73.59,56.61
2018,4,21,15,45,803.5,96.5,1.9,23.25,560.0,72.98,56.47
2018,4,21,16,0,782.0,94.0,2.0,22.5,512.0,72.35,56.31
2018,4,21,16,15,751.5,91.0,1.95,21.95,460.5,71.22,55.66
2018,4,21,16,30,721.0,88.0,1.9,21.4,409.0,64.12,49.89
2018,4,21,16,45,680.5,83.5,1.85,20.8,356.0,61.89,48.26
2018,4,21,17,0,640.0,79.0,1.8,20.2,303.0,59.64,46.54
2018,4,21,17,15,586.5,72.5,1.7,19.35,251.5,55.71,43.32
2018,4,21,17,30,533.0,66.0,1.6,18.5,200.0,51.74,39.89
2018,4,21,17,45,454.5,57.0,1.45,17.6,152.0,45.49,34.26
2018,4,21,18,0,376.0,48.0,1.3,16.7,104.0,39.16,28.27
2018,4,21,18,15,260.5,35.0,1.3,16.1,66.5,27.16,16.51
2018,4,21,18,30,145.0,22.0,1.3,15.5,29.0,17.15,0.0
2018,4,21,18,45,72.5,11.0,1.25,14.9,14.5,9.39,0.0
2018,4,21,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,22,5,15,27.0,5.0,1.2,10.2,5.5,0.0,0.0
2018,4,22,5,30,54.0,10.0,1.2,10.8,11.0,45.93,0.0
2018,4,22,5,45,181.5,25.0,1.2,11.35,42.5,200.33,59.31
2018,4,22,6,0,309.0,40.0,1.2,11.9,74.0,333.82,265.35
2018,4,22,6,15,410.5,50.0,1.25,12.5,121.0,440.92,360.4
2018,4,22,6,30,512.0,60.0,1.3,13.1,168.0,552.65,450.89
2018,4,22,6,45,577.0,67.5,1.35,13.65,221.5,633.82,513.55
2018,4,22,7,0,642.0,75.0,1.4,14.2,275.0,716.25,573.9
2018,4,22,7,15,686.0,80.5,1.35,14.85,329.5,777.37,614.62
2018,4,22,7,30,730.0,86.0,1.3,15.5,384.0,837.67,652.86
2018,4,22,7,45,761.5,90.0,1.25,16.15,437.5,876.21,674.48
2018,4,22,8,0,793.0,94.0,1.2,16.8,491.0,919.69,698.86
2018,4,22,8,15,814.5,98.0,1.1,17.4,541.5,950.67,713.36
2018,4,22,8,30,836.0,102.0,1.0,18.0,592.0,978.54,725.48
2018,4,22,8,45,848.0,107.0,0.95,18.55,637.5,994.83,730.99
2018,4,22,9,0,860.0,112.0,0.9,19.1,683.0,1007.52,734.36
2018,4,22,9,15,851.5,122.5,0.85,19.7,717.0,1002.56,726.58
2018,4,22,9,30,843.0,133.0,0.8,20.3,751.0,993.78,716.89
2018,4,22,9,45,873.0,128.0,0.75,20.85,794.5,1001.64,717.99
2018,4,22,10,0,903.0,123.0,0.7,21.4,838.0,993.85,709.24
2018,4,22,10,15,913.0,123.5,0.7,21.9,868.5,981.06,699.06
2018,4,22,10,30,923.0,124.0,0.7,22.4,899.0,964.54,686.82
2018,4,22,10,45,925.5,125.5,0.75,22.9,919.0,938.71,669.97
2018,4,22,11,0,928.0,127.0,0.8,23.4,939.0,909.59,651.16
2018,4,22,11,15,846.5,172.5,0.9,23.6,922.0,858.11,619.61
2018,4,22,11,30,765.0,218.0,1.0,23.8,905.0,802.46,582.53
2018,4,22,11,45,686.5,265.0,1.05,23.95,884.0,745.96,543.27
2018,4,22,12,0,608.0,312.0,1.1,24.1,863.0,692.45,505.43
2018,4,22,12,15,590.5,317.0,1.15,24.15,851.0,647.97,474.4
2018,4,22,12,30,573.0,322.0,1.2,24.2,839.0,603.59,442.64
2018,4,22,12,45,628.0,290.0,1.25,24.3,851.0,569.15,417.4
2018,4,22,13,0,683.0,258.0,1.3,24.4,863.0,531.92,388.7
2018,4,22,13,15,757.5,213.5,1.35,24.4,872.0,488.57,354.11
2018,4,22,13,30,832.0,169.0,1.4,24.4,881.0,441.68,314.79
2018,4,22,13,45,873.5,143.0,1.4,24.45,871.0,385.88,267.28
2018,4,22,14,0,915.0,117.0,1.4,24.5,861.0,332.24,220.04
2018,4,22,14,15,906.5,115.0,1.45,24.4,828.0,273.99,171.36
2018,4,22,14,30,898.0,113.0,1.5,24.3,795.0,216.33,126.01
2018,4,22,14,45,886.0,111.0,1.55,24.2,755.5,159.14,88.25
2018,4,22,15,0,874.0,109.0,1.6,24.1,716.0,103.34,66.07
2018,4,22,15,15,858.5,107.0,1.6,24.1,671.5,77.8,59.89
2018,4,22,15,30,843.0,105.0,1.6,24.1,627.0,77.8,60.09
2018,4,22,15,45,821.5,101.5,1.55,23.65,577.5,76.64,59.42
2018,4,22,16,0,800.0,98.0,1.5,23.2,528.0,75.41,58.7
2018,4,22,16,15,771.5,95.0,1.45,22.75,476.0,74.39,58.15
2018,4,22,16,30,743.0,92.0,1.4,22.3,424.0,67.1,52.23
2018,4,22,16,45,704.0,86.5,1.35,21.85,369.5,64.25,50.06
2018,4,22,17,0,665.0,81.0,1.3,21.4,315.0,61.31,47.75
2018,4,22,17,15,600.5,75.0,1.25,20.3,260.0,57.71,44.88
2018,4,22,17,30,536.0,69.0,1.2,19.2,205.0,54.12,41.86
2018,4,22,17,45,451.5,59.0,1.15,18.15,155.0,47.07,35.58
2018,4,22,18,0,367.0,49.0,1.1,17.1,105.0,39.9,28.91
2018,4,22,18,15,252.5,36.0,1.1,16.5,67.5,27.88,17.26
2018,4,22,18,30,138.0,23.0,1.1,15.9,30.0,17.9,0.0
2018,4,22,18,45,69.0,11.5,1.1,15.25,15.0,9.82,0.0
2018,4,22,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.95,11.2,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,23,5,15,15.0,5.0,0.95,11.5,5.5,0.0,0.0
2018,4,23,5,30,30.0,10.0,1.0,11.9,11.0,29.37,0.0
2018,4,23,5,45,116.0,28.0,1.0,12.3,40.0,147.69,61.3
2018,4,23,6,0,202.0,46.0,1.0,12.7,69.0,264.71,210.7
2018,4,23,6,15,282.0,58.0,1.05,13.2,108.5,347.0,285.07
2018,4,23,6,30,362.0,70.0,1.1,13.7,148.0,435.59,359.34
2018,4,23,6,45,423.0,82.5,1.1,14.2,197.5,512.84,420.2
2018,4,23,7,0,484.0,95.0,1.1,14.7,247.0,592.34,479.68
2018,4,23,7,15,524.5,105.5,1.05,15.45,298.0,651.5,520.33
2018,4,23,7,30,565.0,116.0,1.0,16.2,349.0,719.44,565.45
2018,4,23,7,45,610.0,122.0,0.9,16.9,403.5,777.83,601.15
2018,4,23,8,0,655.0,128.0,0.8,17.6,458.0,834.63,634.17
2018,4,23,8,15,694.0,132.0,0.7,18.35,513.0,881.14,658.79
2018,4,23,8,30,733.0,136.0,0.6,19.1,568.0,925.09,680.84
2018,4,23,8,45,751.0,140.5,0.55,19.8,613.0,945.81,688.6
2018,4,23,9,0,769.0,145.0,0.5,20.5,658.0,963.24,694.53
2018,4,23,9,15,796.5,141.5,0.5,21.2,701.5,970.18,695.09
2018,4,23,9,30,824.0,138.0,0.5,21.9,745.0,981.56,698.69
2018,4,23,9,45,851.5,131.0,0.5,22.6,784.0,985.13,697.51
2018,4,23,10,0,879.0,124.0,0.5,23.3,823.0,973.08,687.04
2018,4,23,10,15,886.5,126.0,0.45,23.65,852.0,959.94,676.15
2018,4,23,10,30,894.0,128.0,0.4,24.0,881.0,943.2,663.28
2018,4,23,10,45,898.5,129.0,0.4,24.4,901.5,919.33,647.17
2018,4,23,11,0,903.0,130.0,0.4,24.8,922.0,892.18,629.22
2018,4,23,11,15,905.5,130.5,0.45,25.0,935.0,859.79,609.51
2018,4,23,11,30,908.0,131.0,0.5,25.2,948.0,824.52,587.9
2018,4,23,11,45,908.5,131.5,0.55,25.4,953.5,785.06,562.9
2018,4,23,12,0,909.0,132.0,0.6,25.6,959.0,743.21,534.67
2018,4,23,12,15,906.0,133.0,0.65,25.65,955.5,697.32,503.23
2018,4,23,12,30,903.0,134.0,0.7,25.7,952.0,649.74,469.66
2018,4,23,12,45,898.0,134.5,0.8,25.75,940.0,599.22,433.4
2018,4,23,13,0,893.0,135.0,0.9,25.8,928.0,547.66,394.91
2018,4,23,13,15,887.5,134.5,1.0,25.7,909.5,494.35,353.83
2018,4,23,13,30,882.0,134.0,1.1,25.6,891.0,440.49,310.75
2018,4,23,13,45,844.0,148.0,1.15,25.5,855.0,380.94,262.75
2018,4,23,14,0,806.0,162.0,1.2,25.4,819.0,328.24,219.47
2018,4,23,14,15,740.5,182.5,1.3,25.15,768.0,270.11,174.23
2018,4,23,14,30,675.0,203.0,1.4,24.9,717.0,224.87,141.4
2018,4,23,14,45,680.0,187.0,1.5,24.65,682.5,170.87,104.27
2018,4,23,15,0,685.0,171.0,1.6,24.4,648.0,116.95,78.12
2018,4,23,15,15,668.0,162.5,1.6,24.4,603.5,100.16,78.34
2018,4,23,15,30,651.0,154.0,1.6,24.4,559.0,97.63,76.49
2018,4,23,15,45,652.5,139.5,1.75,23.6,518.5,91.19,71.61
2018,4,23,16,0,654.0,125.0,1.9,22.8,478.0,84.23,66.23
2018,4,23,16,15,650.0,115.0,1.95,22.1,436.5,79.75,62.85
2018,4,23,16,30,646.0,105.0,2.0,21.4,395.0,74.88,59.09
2018,4,23,16,45,625.0,97.0,2.05,20.7,349.0,70.89,56.02
2018,4,23,17,0,604.0,89.0,2.1,20.0,303.0,66.66,52.66
2018,4,23,17,15,547.5,81.5,2.1,19.15,251.5,62.27,49.07
2018,4,23,17,30,491.0,74.0,2.1,18.3,200.0,57.8,45.24
2018,4,23,17,45,409.5,64.0,2.05,17.45,152.5,48.61,37.04
2018,4,23,18,0,328.0,54.0,2.0,16.6,105.0,41.29,30.2
2018,4,23,18,15,220.5,39.0,2.0,16.0,67.5,30.04,19.23
2018,4,23,18,30,113.0,24.0,2.0,15.4,30.0,18.62,0.0
2018,4,23,18,45,56.5,12.0,2.0,14.8,15.0,10.24,0.0
2018,4,23,19,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
