Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,17,0,621.0,96.0,2.8,17.6,345.0,70.17,56.13
2018,5,13,17,15,577.0,88.5,2.7,17.1,294.5,66.04,52.76
2018,5,13,17,30,533.0,81.0,2.6,16.6,244.0,61.76,49.15
2018,5,13,17,45,471.5,72.5,2.5,16.1,196.5,56.4,44.42
2018,5,13,18,0,410.0,64.0,2.4,15.6,149.0,48.6,37.34
2018,5,13,18,15,318.0,52.0,2.25,15.1,107.0,39.75,29.1
2018,5,13,18,30,226.0,40.0,2.1,14.6,65.0,30.78,20.21
2018,5,13,18,45,131.0,24.5,1.95,14.1,37.5,19.01,1.25
2018,5,13,19,0,36.0,9.0,1.8,13.6,10.0,7.68,0.0
2018,5,13,19,15,18.0,4.5,1.75,13.35,5.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,14,4,45,2.0,1.0,1.55,11.3,1.0,0.0,0.0
2018,5,14,5,0,4.0,2.0,1.5,11.3,2.0,1.71,0.0
2018,5,14,5,15,2.0,6.0,1.55,11.5,6.0,6.49,0.0
2018,5,14,5,30,0.0,10.0,1.6,11.7,10.0,8.21,0.4
2018,5,14,5,45,0.0,18.0,1.6,11.9,18.0,14.82,6.78
2018,5,14,6,0,0.0,26.0,1.6,12.1,26.0,21.43,12.72
2018,5,14,6,15,0.0,37.0,1.6,12.5,37.0,30.55,20.73
2018,5,14,6,30,0.0,48.0,1.6,12.9,48.0,39.69,28.66
2018,5,14,6,45,0.0,70.5,1.55,13.25,70.5,59.29,45.42
2018,5,14,7,0,0.0,93.0,1.5,13.6,93.0,80.75,63.49
2018,5,14,7,15,1.5,117.5,1.5,14.1,118.0,105.66,84.15
2018,5,14,7,30,3.0,142.0,1.5,14.6,143.0,130.45,104.31
2018,5,14,7,45,7.0,163.0,1.5,15.05,166.5,153.79,123.06
2018,5,14,8,0,11.0,184.0,1.5,15.5,190.0,177.0,141.39
2018,5,14,8,15,27.0,219.5,1.55,15.95,236.5,246.26,196.67
2018,5,14,8,30,43.0,255.0,1.6,16.4,283.0,298.52,237.04
2018,5,14,8,45,99.5,290.0,1.65,16.85,360.0,390.33,308.42
2018,5,14,9,0,156.0,325.0,1.7,17.3,437.0,502.37,391.92
2018,5,14,9,15,404.5,265.0,1.75,17.7,577.0,721.6,554.89
2018,5,14,9,30,653.0,205.0,1.8,18.1,717.0,903.59,681.25
2018,5,14,9,45,746.5,172.0,1.9,18.5,781.0,945.8,706.31
2018,5,14,10,0,840.0,139.0,2.0,18.9,845.0,976.39,725.08
2018,5,14,10,15,847.0,140.5,2.1,19.15,871.5,950.0,706.83
2018,5,14,10,30,854.0,142.0,2.2,19.4,898.0,933.23,695.57
2018,5,14,10,45,859.0,142.5,2.3,19.65,917.5,910.47,680.19
2018,5,14,11,0,864.0,143.0,2.4,19.9,937.0,884.64,662.76
2018,5,14,11,15,867.0,143.5,2.45,20.05,949.5,854.17,641.97
2018,5,14,11,30,870.0,144.0,2.5,20.2,962.0,821.01,619.3
2018,5,14,11,45,872.0,143.5,2.6,20.3,967.0,783.78,594.0
2018,5,14,12,0,874.0,143.0,2.7,20.4,972.0,744.35,565.31
2018,5,14,12,15,873.0,143.0,2.75,20.45,969.0,701.28,533.16
2018,5,14,12,30,872.0,143.0,2.8,20.5,966.0,656.62,499.08
2018,5,14,12,45,869.5,143.0,2.9,20.5,956.0,609.7,462.7
2018,5,14,13,0,867.0,143.0,3.0,20.5,946.0,561.68,424.4
2018,5,14,13,15,864.0,141.5,3.0,20.35,928.5,511.48,383.29
2018,5,14,13,30,861.0,140.0,3.0,20.2,911.0,460.61,340.47
2018,5,14,13,45,855.5,138.0,3.05,20.05,886.5,408.0,295.35
2018,5,14,14,0,850.0,136.0,3.1,19.9,862.0,355.33,249.35
2018,5,14,14,15,842.0,133.5,3.1,19.7,830.5,295.03,197.47
2018,5,14,14,30,834.0,131.0,3.1,19.5,799.0,241.1,151.74
2018,5,14,14,45,824.0,128.0,3.15,19.25,762.0,187.5,110.2
2018,5,14,15,0,814.0,125.0,3.2,19.0,725.0,135.26,77.85
2018,5,14,15,15,799.0,122.5,3.2,19.0,683.0,84.76,66.89
2018,5,14,15,30,784.0,120.0,3.2,19.0,641.0,84.46,66.87
2018,5,14,15,45,766.5,116.0,3.15,18.4,595.0,83.56,66.46
2018,5,14,16,0,749.0,112.0,3.1,17.8,549.0,82.54,65.96
2018,5,14,16,15,725.5,107.5,3.05,17.4,500.0,73.77,58.7
2018,5,14,16,30,702.0,103.0,3.0,17.0,451.0,72.27,57.71
2018,5,14,16,45,670.0,98.0,2.95,16.6,400.5,70.22,56.21
2018,5,14,17,0,638.0,93.0,2.9,16.2,350.0,68.08,54.61
2018,5,14,17,15,594.0,86.5,2.85,15.65,299.5,64.6,51.8
2018,5,14,17,30,550.0,80.0,2.8,15.1,249.0,61.03,48.8
2018,5,14,17,45,487.0,71.5,2.75,14.6,200.5,55.6,44.0
2018,5,14,18,0,424.0,63.0,2.7,14.1,152.0,50.06,38.88
2018,5,14,18,15,332.0,52.0,2.6,13.65,110.0,39.8,29.35
2018,5,14,18,30,240.0,41.0,2.5,13.2,68.0,31.56,21.12
2018,5,14,18,45,141.5,26.0,2.4,12.8,40.0,20.17,3.37
2018,5,14,19,0,43.0,11.0,2.3,12.4,12.0,9.39,0.0
2018,5,14,19,15,21.5,5.5,2.25,12.25,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,1.2,11.05,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,1.2,11.1,1.0,0.85,0.0
2018,5,15,5,15,0.0,6.5,1.35,11.5,6.5,5.55,0.0
2018,5,15,5,30,0.0,12.0,1.5,11.9,12.0,9.87,1.75
2018,5,15,5,45,0.0,20.5,1.6,12.25,20.5,16.89,8.52
2018,5,15,6,0,0.0,29.0,1.7,12.6,29.0,23.92,14.82
2018,5,15,6,15,0.0,39.5,1.65,13.0,39.5,32.63,22.47
2018,5,15,6,30,0.0,50.0,1.6,13.4,50.0,41.36,30.03
2018,5,15,6,45,0.0,70.0,1.6,13.75,70.0,58.72,44.83
2018,5,15,7,0,0.0,90.0,1.6,14.1,90.0,77.56,60.66
2018,5,15,7,15,0.0,111.5,1.55,14.5,111.5,97.85,77.41
2018,5,15,7,30,0.0,133.0,1.5,14.9,133.0,117.98,93.72
2018,5,15,7,45,4.0,156.0,1.45,15.25,158.0,143.41,114.32
2018,5,15,8,0,8.0,179.0,1.4,15.6,183.0,168.72,134.45
2018,5,15,8,15,12.5,199.5,1.4,16.05,207.0,191.79,152.45
2018,5,15,8,30,17.0,220.0,1.4,16.5,231.0,214.68,170.04
2018,5,15,8,45,17.0,229.0,1.4,16.9,240.5,221.32,174.45
2018,5,15,9,0,17.0,238.0,1.4,17.3,250.0,228.03,178.96
2018,5,15,9,15,33.0,280.0,1.45,17.7,305.5,302.05,236.14
2018,5,15,9,30,49.0,322.0,1.5,18.1,361.0,357.59,277.62
2018,5,15,9,45,83.5,360.5,1.6,18.45,429.5,425.98,328.74
2018,5,15,10,0,118.0,399.0,1.7,18.8,498.0,510.19,389.95
2018,5,15,10,15,250.5,380.0,1.75,19.15,599.5,623.3,473.26
2018,5,15,10,30,383.0,361.0,1.8,19.5,701.0,725.98,546.04
2018,5,15,10,45,621.0,252.5,1.9,19.8,818.0,821.06,615.7
2018,5,15,11,0,859.0,144.0,2.0,20.1,935.0,881.75,657.51
2018,5,15,11,15,871.0,139.5,2.1,20.3,950.5,854.7,638.76
2018,5,15,11,30,883.0,135.0,2.2,20.5,966.0,824.55,618.68
2018,5,15,11,45,884.5,135.0,2.35,20.7,971.0,787.12,593.8
2018,5,15,12,0,886.0,135.0,2.5,20.9,976.0,747.47,565.47
2018,5,15,12,15,885.0,135.0,2.6,20.95,973.0,704.11,533.59
2018,5,15,12,30,884.0,135.0,2.7,21.0,970.0,659.14,499.68
2018,5,15,12,45,881.0,134.5,2.75,21.0,959.0,611.23,462.55
2018,5,15,13,0,878.0,134.0,2.8,21.0,948.0,562.26,423.57
2018,5,15,13,15,874.0,133.0,2.9,20.9,930.5,511.58,382.43
2018,5,15,13,30,870.0,132.0,3.0,20.8,913.0,460.29,339.53
2018,5,15,13,45,864.5,131.0,3.1,20.7,889.0,408.02,294.72
2018,5,15,14,0,859.0,130.0,3.2,20.6,865.0,355.65,248.96
2018,5,15,14,15,851.5,127.5,3.2,20.3,833.5,301.95,202.22
2018,5,15,14,30,844.0,125.0,3.2,20.0,802.0,248.78,157.14
2018,5,15,14,45,834.0,122.5,3.25,19.7,765.5,186.87,108.98
2018,5,15,15,0,824.0,120.0,3.3,19.4,729.0,134.48,76.28
2018,5,15,15,15,810.0,117.5,3.3,19.4,687.0,83.51,65.72
2018,5,15,15,30,796.0,115.0,3.3,19.4,645.0,81.37,64.12
2018,5,15,15,45,777.5,111.5,3.35,18.6,598.5,80.65,63.91
2018,5,15,16,0,759.0,108.0,3.4,17.8,552.0,79.83,63.62
2018,5,15,16,15,735.5,104.0,3.35,17.35,503.0,71.59,56.82
2018,5,15,16,30,712.0,100.0,3.3,16.9,454.0,70.33,56.04
2018,5,15,16,45,677.5,95.5,3.3,16.45,403.0,68.49,54.73
2018,5,15,17,0,643.0,91.0,3.3,16.0,352.0,66.6,53.35
2018,5,15,17,15,539.0,91.5,3.2,15.55,289.5,67.75,54.6
2018,5,15,17,30,435.0,92.0,3.1,15.1,227.0,67.21,54.27
2018,5,15,17,45,344.5,81.5,3.0,14.7,176.0,59.97,47.85
2018,5,15,18,0,254.0,71.0,2.9,14.3,125.0,52.64,41.14
2018,5,15,18,15,209.0,55.5,2.75,14.0,92.0,41.77,31.07
2018,5,15,18,30,164.0,40.0,2.6,13.7,59.0,30.54,20.31
2018,5,15,18,45,92.0,25.0,2.45,13.4,34.5,19.6,4.4
2018,5,15,19,0,20.0,10.0,2.3,13.1,10.0,8.54,0.0
2018,5,15,19,15,10.0,5.0,2.2,12.9,5.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,16,4,45,13.0,2.5,1.3,10.15,2.5,0.0,0.0
2018,5,16,5,0,26.0,5.0,1.3,10.3,5.0,20.99,0.0
2018,5,16,5,15,132.5,19.0,1.5,10.95,30.0,139.43,0.0
2018,5,16,5,30,239.0,33.0,1.7,11.6,55.0,262.95,195.73
2018,5,16,5,45,343.0,43.5,1.9,12.2,96.5,362.57,297.4
2018,5,16,6,0,447.0,54.0,2.1,12.8,138.0,472.37,390.7
2018,5,16,6,15,490.5,64.0,2.1,13.2,182.0,536.86,443.88
2018,5,16,6,30,534.0,74.0,2.1,13.6,226.0,602.54,495.26
2018,5,16,6,45,608.0,77.0,2.1,13.95,283.0,687.48,558.66
2018,5,16,7,0,682.0,80.0,2.1,14.3,340.0,773.87,620.12
2018,5,16,7,15,678.5,90.5,2.1,14.7,381.0,797.75,634.02
2018,5,16,7,30,675.0,101.0,2.1,15.1,422.0,818.72,645.92
2018,5,16,7,45,668.0,115.5,2.05,15.45,462.5,838.3,656.25
2018,5,16,8,0,661.0,130.0,2.0,15.8,503.0,854.5,664.03
2018,5,16,8,15,546.0,155.0,2.0,16.15,481.0,770.62,601.83
2018,5,16,8,30,431.0,180.0,2.0,16.5,459.0,671.26,527.3
2018,5,16,8,45,264.0,138.0,2.0,16.85,312.5,447.86,358.03
2018,5,16,9,0,97.0,96.0,2.0,17.2,166.0,206.5,165.96
2018,5,16,9,15,88.0,184.0,2.05,17.5,250.0,275.49,219.43
2018,5,16,9,30,79.0,272.0,2.1,17.8,334.0,335.55,263.91
2018,5,16,9,45,109.0,311.5,2.15,18.05,401.0,419.55,327.19
2018,5,16,10,0,139.0,351.0,2.2,18.3,468.0,481.54,372.64
2018,5,16,10,15,135.5,362.0,2.3,18.5,479.0,480.31,370.54
2018,5,16,10,30,132.0,373.0,2.4,18.7,490.0,478.28,368.27
2018,5,16,10,45,80.5,350.0,2.45,18.9,422.0,386.88,298.45
2018,5,16,11,0,29.0,327.0,2.5,19.1,354.0,314.9,242.48
2018,5,16,11,15,24.5,313.5,2.55,19.2,336.5,294.52,226.89
2018,5,16,11,30,20.0,300.0,2.6,19.3,319.0,268.68,206.9
2018,5,16,11,45,16.0,270.5,2.6,19.4,285.5,238.73,183.72
2018,5,16,12,0,12.0,241.0,2.6,19.5,252.0,209.62,161.08
2018,5,16,12,15,12.0,244.0,2.65,19.5,255.0,210.65,161.92
2018,5,16,12,30,12.0,247.0,2.7,19.5,258.0,211.57,162.63
2018,5,16,12,45,10.5,227.0,2.75,19.55,236.5,193.08,148.22
2018,5,16,13,0,9.0,207.0,2.8,19.6,215.0,174.98,134.12
2018,5,16,13,15,11.0,231.0,2.85,19.55,241.0,193.72,148.86
2018,5,16,13,30,13.0,255.0,2.9,19.5,267.0,211.57,162.79
2018,5,16,13,45,20.0,285.0,2.9,19.45,302.5,234.67,180.62
2018,5,16,14,0,27.0,315.0,2.9,19.4,338.0,244.43,187.96
2018,5,16,14,15,115.5,325.5,2.95,19.25,419.0,257.34,194.92
2018,5,16,14,30,204.0,336.0,3.0,19.1,500.0,268.28,199.42
2018,5,16,14,45,459.0,253.0,3.0,18.95,599.5,212.85,145.58
2018,5,16,15,0,714.0,170.0,3.0,18.8,699.0,149.47,91.6
2018,5,16,15,15,762.0,143.5,3.0,18.8,678.5,100.46,80.2
2018,5,16,15,30,810.0,117.0,3.0,18.8,658.0,82.84,65.51
2018,5,16,15,45,793.0,113.0,3.05,18.3,611.5,81.85,65.0
2018,5,16,16,0,776.0,109.0,3.1,17.8,565.0,80.74,64.39
2018,5,16,16,15,716.0,112.0,3.1,17.45,504.0,76.37,60.92
2018,5,16,16,30,656.0,115.0,3.1,17.1,443.0,79.6,64.03
2018,5,16,16,45,645.5,105.0,3.1,16.75,398.5,74.66,60.03
2018,5,16,17,0,635.0,95.0,3.1,16.4,354.0,69.34,55.65
2018,5,16,17,15,613.5,85.0,3.05,15.95,307.0,63.51,50.77
2018,5,16,17,30,592.0,75.0,3.0,15.5,260.0,57.34,45.46
2018,5,16,17,45,533.5,67.5,2.9,15.1,211.0,52.54,41.21
2018,5,16,18,0,475.0,60.0,2.8,14.7,162.0,47.65,36.69
2018,5,16,18,15,385.0,50.0,2.6,14.25,118.5,40.37,29.85
2018,5,16,18,30,295.0,40.0,2.4,13.8,75.0,30.97,20.76
2018,5,16,18,45,181.0,26.0,2.15,13.35,44.5,20.22,5.84
2018,5,16,19,0,67.0,12.0,1.9,12.9,14.0,10.24,0.0
2018,5,16,19,15,33.5,6.0,1.8,12.65,7.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,17,4,45,0.5,1.0,1.4,11.6,1.0,0.0,0.0
2018,5,17,5,0,1.0,2.0,1.5,11.8,2.0,2.35,0.0
2018,5,17,5,15,88.5,18.5,1.65,12.15,26.5,108.97,0.0
2018,5,17,5,30,176.0,35.0,1.8,12.5,51.0,220.28,165.04
2018,5,17,5,45,284.0,47.5,2.0,12.8,92.5,321.37,263.83
2018,5,17,6,0,392.0,60.0,2.2,13.1,134.0,432.0,358.96
2018,5,17,6,15,290.0,79.0,2.25,13.5,143.0,382.78,320.19
2018,5,17,6,30,188.0,98.0,2.3,13.9,152.0,304.67,255.53
2018,5,17,6,45,370.0,99.5,2.3,14.25,232.5,493.01,410.79
2018,5,17,7,0,552.0,101.0,2.3,14.6,313.0,680.1,552.87
2018,5,17,7,15,622.0,101.0,2.3,15.0,372.0,757.81,606.57
2018,5,17,7,30,692.0,101.0,2.3,15.4,431.0,835.43,659.16
2018,5,17,7,45,718.5,105.0,2.25,15.8,480.5,874.91,682.79
2018,5,17,8,0,745.0,109.0,2.2,16.2,530.0,905.82,700.28
2018,5,17,8,15,765.5,112.0,2.2,16.6,577.0,933.91,716.11
2018,5,17,8,30,786.0,115.0,2.2,17.0,624.0,959.1,729.86
2018,5,17,8,45,791.5,120.5,2.15,17.35,663.0,968.88,732.77
2018,5,17,9,0,797.0,126.0,2.1,17.7,702.0,975.33,733.72
2018,5,17,9,15,820.5,123.5,2.15,18.05,744.5,987.52,739.79
2018,5,17,9,30,844.0,121.0,2.2,18.4,787.0,983.56,735.21
2018,5,17,9,45,855.0,121.0,2.2,18.7,820.0,979.41,730.43
2018,5,17,10,0,866.0,121.0,2.2,19.0,853.0,971.83,723.53
2018,5,17,10,15,872.0,122.5,2.25,19.3,879.0,957.51,712.91
2018,5,17,10,30,878.0,124.0,2.3,19.6,905.0,939.85,700.22
2018,5,17,10,45,882.5,125.0,2.4,19.85,925.0,917.06,684.81
2018,5,17,11,0,887.0,126.0,2.5,20.1,945.0,891.14,667.29
2018,5,17,11,15,889.5,126.5,2.55,20.25,957.0,860.1,646.11
2018,5,17,11,30,892.0,127.0,2.6,20.4,969.0,826.34,623.02
2018,5,17,11,45,892.5,127.0,2.7,20.55,973.0,788.12,597.05
2018,5,17,12,0,893.0,127.0,2.8,20.7,977.0,747.74,568.02
2018,5,17,12,15,893.0,126.5,2.85,20.7,974.5,704.67,535.97
2018,5,17,12,30,893.0,126.0,2.9,20.7,972.0,659.91,501.89
2018,5,17,12,45,891.5,124.5,3.0,20.75,961.5,612.01,464.71
2018,5,17,13,0,890.0,123.0,3.1,20.8,951.0,562.92,425.51
2018,5,17,13,15,886.5,122.0,3.2,20.65,933.5,512.19,384.16
2018,5,17,13,30,883.0,121.0,3.3,20.5,916.0,460.77,340.99
2018,5,17,13,45,877.5,120.0,3.35,20.4,891.5,408.11,295.57
2018,5,17,14,0,872.0,119.0,3.4,20.3,867.0,355.33,249.22
2018,5,17,14,15,864.0,117.0,3.45,20.05,835.5,301.37,202.01
2018,5,17,14,30,856.0,115.0,3.5,19.8,804.0,247.97,156.43
2018,5,17,14,45,846.0,113.0,3.55,19.6,767.5,195.06,114.89
2018,5,17,15,0,836.0,111.0,3.6,19.4,731.0,143.3,82.06
2018,5,17,15,15,822.5,108.0,3.6,19.4,689.0,81.27,63.81
2018,5,17,15,30,809.0,105.0,3.6,19.4,647.0,75.09,58.78
2018,5,17,15,45,792.0,102.0,3.65,18.7,601.0,74.47,58.6
2018,5,17,16,0,775.0,99.0,3.7,18.0,555.0,73.77,58.35
2018,5,17,16,15,752.0,95.5,3.65,17.55,506.5,72.54,57.59
2018,5,17,16,30,729.0,92.0,3.6,17.1,458.0,71.24,56.77
2018,5,17,16,45,698.5,87.5,3.55,16.65,407.5,63.13,49.98
2018,5,17,17,0,668.0,83.0,3.5,16.2,357.0,61.03,48.39
2018,5,17,17,15,625.5,78.0,3.45,15.75,306.5,58.36,46.25
2018,5,17,17,30,583.0,73.0,3.4,15.3,256.0,55.64,43.99
2018,5,17,17,45,523.0,66.5,3.3,14.8,208.0,51.58,40.41
2018,5,17,18,0,463.0,60.0,3.2,14.3,160.0,47.49,36.63
2018,5,17,18,15,371.5,50.5,3.15,14.0,117.5,40.65,30.15
2018,5,17,18,30,280.0,41.0,3.1,13.7,75.0,31.66,21.43
2018,5,17,18,45,169.5,26.5,3.0,13.4,44.5,20.57,6.96
2018,5,17,19,0,59.0,12.0,2.9,13.1,14.0,10.24,0.0
2018,5,17,19,15,29.5,6.0,2.85,13.0,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.25,12.05,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,18,4,45,1.5,1.5,2.3,12.15,1.5,0.0,0.0
2018,5,18,5,0,3.0,3.0,2.3,12.2,3.0,4.49,0.0
2018,5,18,5,15,1.5,7.0,2.35,12.3,7.0,6.78,0.0
2018,5,18,5,30,0.0,11.0,2.4,12.4,11.0,9.04,1.38
2018,5,18,5,45,0.0,18.5,2.45,12.55,18.5,15.23,7.16
2018,5,18,6,0,0.0,26.0,2.5,12.7,26.0,21.43,12.7
2018,5,18,6,15,0.0,35.5,2.55,12.95,35.5,29.3,19.62
2018,5,18,6,30,0.0,45.0,2.6,13.2,45.0,37.19,26.47
2018,5,18,6,45,0.0,69.0,2.6,13.45,69.0,57.55,43.88
2018,5,18,7,0,0.0,93.0,2.6,13.7,93.0,80.43,63.18
2018,5,18,7,15,1.5,119.5,2.6,13.95,120.0,107.37,85.67
2018,5,18,7,30,3.0,146.0,2.6,14.2,147.0,134.23,107.71
2018,5,18,7,45,2.5,151.5,2.55,14.45,152.5,137.03,109.47
2018,5,18,8,0,2.0,157.0,2.5,14.7,158.0,140.2,111.57
2018,5,18,8,15,5.0,177.0,2.5,15.1,180.0,161.37,128.47
2018,5,18,8,30,8.0,197.0,2.5,15.5,202.0,182.41,144.99
2018,5,18,8,45,13.0,224.0,2.45,15.9,233.0,212.14,168.33
2018,5,18,9,0,18.0,251.0,2.4,16.3,264.0,241.55,191.04
2018,5,18,9,15,35.5,295.0,2.4,16.7,322.5,320.18,252.16
2018,5,18,9,30,53.0,339.0,2.4,17.1,381.0,379.22,296.63
2018,5,18,9,45,171.5,350.0,2.4,17.55,493.5,520.84,405.24
2018,5,18,10,0,290.0,361.0,2.4,18.0,606.0,655.59,503.58
2018,5,18,10,15,568.0,253.5,2.4,18.3,753.0,820.15,624.29
2018,5,18,10,30,846.0,146.0,2.4,18.6,900.0,931.4,699.52
2018,5,18,10,45,866.5,138.0,2.45,18.9,925.0,915.15,686.5
2018,5,18,11,0,887.0,130.0,2.5,19.2,950.0,895.28,672.36
2018,5,18,11,15,857.5,152.0,2.55,19.4,953.0,855.75,645.16
2018,5,18,11,30,828.0,174.0,2.6,19.6,956.0,825.18,624.13
2018,5,18,11,45,796.5,197.0,2.65,19.75,952.5,781.96,592.27
2018,5,18,12,0,765.0,220.0,2.7,19.9,949.0,742.38,562.47
2018,5,18,12,15,817.5,183.5,2.8,19.95,960.5,704.33,535.51
2018,5,18,12,30,870.0,147.0,2.9,20.0,972.0,661.73,504.17
2018,5,18,12,45,856.0,152.5,2.95,20.0,957.0,612.27,465.69
2018,5,18,13,0,842.0,158.0,3.0,20.0,942.0,563.89,427.03
2018,5,18,13,15,816.5,168.0,3.05,19.85,916.5,511.08,384.38
2018,5,18,13,30,791.0,178.0,3.1,19.7,891.0,459.73,341.86
2018,5,18,13,45,678.5,234.0,3.1,19.6,833.5,404.63,297.12
2018,5,18,14,0,566.0,290.0,3.1,19.5,776.0,366.55,266.27
2018,5,18,14,15,610.0,257.5,3.1,19.25,764.5,315.8,222.32
2018,5,18,14,30,654.0,225.0,3.1,19.0,753.0,264.0,177.53
2018,5,18,14,45,650.0,213.0,3.1,18.8,717.0,214.22,138.5
2018,5,18,15,0,646.0,201.0,3.1,18.6,681.0,165.44,106.0
2018,5,18,15,15,667.5,177.5,3.1,18.6,648.5,111.49,89.54
2018,5,18,15,30,689.0,154.0,3.1,18.6,616.0,94.49,75.44
2018,5,18,15,45,718.0,132.5,3.15,17.9,584.0,84.71,67.53
2018,5,18,16,0,747.0,111.0,3.2,17.2,552.0,81.46,65.15
2018,5,18,16,15,727.5,106.0,3.2,16.7,505.0,72.52,57.75
2018,5,18,16,30,708.0,101.0,3.2,16.2,458.0,70.71,56.51
2018,5,18,16,45,675.5,97.0,3.25,15.7,408.0,69.29,55.57
2018,5,18,17,0,643.0,93.0,3.3,15.2,358.0,67.82,54.57
2018,5,18,17,15,601.5,86.5,3.25,14.75,307.5,64.36,51.75
2018,5,18,17,30,560.0,80.0,3.2,14.3,257.0,60.78,48.74
2018,5,18,17,45,500.5,71.5,3.2,13.85,208.5,55.35,43.94
2018,5,18,18,0,441.0,63.0,3.2,13.4,160.0,49.78,38.82
2018,5,18,18,15,351.5,53.5,3.15,13.15,118.0,40.93,30.53
2018,5,18,18,30,262.0,44.0,3.1,12.9,76.0,33.83,23.45
2018,5,18,18,45,157.5,28.5,3.0,12.65,45.5,22.07,8.75
2018,5,18,19,0,53.0,13.0,2.9,12.4,15.0,11.1,0.0
2018,5,18,19,15,26.5,6.5,2.9,12.35,7.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,19,4,45,4.0,3.0,3.3,11.85,3.0,0.0,0.0
2018,5,19,5,0,8.0,6.0,3.3,11.8,6.0,10.28,0.0
2018,5,19,5,15,66.0,21.0,3.3,11.85,27.0,88.87,0.0
2018,5,19,5,30,124.0,36.0,3.3,11.9,48.0,166.37,127.05
2018,5,19,5,45,208.0,51.5,3.35,11.95,85.5,268.88,222.62
2018,5,19,6,0,292.0,67.0,3.4,12.0,123.0,361.69,304.59
2018,5,19,6,15,251.0,84.0,3.4,12.1,142.5,337.52,286.32
2018,5,19,6,30,210.0,101.0,3.4,12.2,162.0,327.93,278.16
2018,5,19,6,45,183.0,127.0,3.4,12.3,187.5,321.41,271.88
2018,5,19,7,0,156.0,153.0,3.4,12.4,213.0,329.79,277.01
2018,5,19,7,15,160.0,174.5,3.4,12.7,244.0,358.8,299.4
2018,5,19,7,30,164.0,196.0,3.4,13.0,275.0,386.94,320.55
2018,5,19,7,45,221.5,213.5,3.45,13.35,332.5,461.96,380.19
2018,5,19,8,0,279.0,231.0,3.5,13.7,390.0,559.83,455.26
2018,5,19,8,15,391.0,223.5,3.5,14.0,466.5,683.45,549.11
2018,5,19,8,30,503.0,216.0,3.5,14.3,543.0,786.21,624.56
2018,5,19,8,45,617.5,189.5,3.5,14.6,618.5,878.23,689.65
2018,5,19,9,0,732.0,163.0,3.5,14.9,694.0,959.34,743.77
2018,5,19,9,15,783.0,150.5,3.55,15.25,746.0,979.94,755.2
2018,5,19,9,30,834.0,138.0,3.6,15.6,798.0,1005.65,770.68
2018,5,19,9,45,847.0,137.5,3.6,16.0,832.0,1002.45,765.81
2018,5,19,10,0,860.0,137.0,3.6,16.4,866.0,982.75,750.05
2018,5,19,10,15,867.5,138.5,3.6,16.65,893.5,969.61,739.52
2018,5,19,10,30,875.0,140.0,3.6,16.9,921.0,953.06,726.74
2018,5,19,10,45,880.5,141.0,3.65,17.15,941.5,930.89,710.54
2018,5,19,11,0,886.0,142.0,3.7,17.4,962.0,905.53,692.23
2018,5,19,11,15,886.0,144.5,3.7,17.5,973.5,873.77,669.6
2018,5,19,11,30,886.0,147.0,3.7,17.6,985.0,839.36,645.14
2018,5,19,11,45,883.0,150.0,3.75,17.7,989.0,800.64,617.72
2018,5,19,12,0,880.0,153.0,3.8,17.8,993.0,759.94,586.94
2018,5,19,12,15,877.5,154.0,3.85,17.75,989.5,716.38,553.86
2018,5,19,12,30,875.0,155.0,3.9,17.7,986.0,671.37,518.93
2018,5,19,12,45,870.0,156.5,3.95,17.6,975.0,623.98,481.43
2018,5,19,13,0,865.0,158.0,4.0,17.5,964.0,576.99,443.18
2018,5,19,13,15,861.5,157.0,4.0,17.4,947.0,525.57,400.48
2018,5,19,13,30,858.0,156.0,4.0,17.3,930.0,473.61,356.2
2018,5,19,13,45,852.5,154.0,4.05,17.15,905.5,419.86,309.61
2018,5,19,14,0,847.0,152.0,4.1,17.0,881.0,366.19,262.22
2018,5,19,14,15,837.0,150.5,4.1,16.8,849.0,311.98,214.35
2018,5,19,14,30,827.0,149.0,4.1,16.6,817.0,258.72,168.38
2018,5,19,14,45,813.5,147.0,4.15,16.4,779.0,205.8,126.23
2018,5,19,15,0,800.0,145.0,4.2,16.2,741.0,154.64,92.68
2018,5,19,15,15,784.5,142.0,4.2,16.2,698.5,104.73,73.81
2018,5,19,15,30,769.0,139.0,4.2,16.2,656.0,87.0,69.76
2018,5,19,15,45,744.5,136.5,4.15,15.7,608.0,87.55,70.59
2018,5,19,16,0,720.0,134.0,4.1,15.2,560.0,88.09,71.42
2018,5,19,16,15,685.0,132.0,4.05,14.9,509.5,88.82,72.37
2018,5,19,16,30,650.0,130.0,4.0,14.6,459.0,89.63,73.42
2018,5,19,16,45,607.5,125.5,3.95,14.3,407.0,88.64,72.89
2018,5,19,17,0,565.0,121.0,3.9,14.0,355.0,87.67,72.35
2018,5,19,17,15,497.0,114.0,3.85,13.6,299.5,81.61,67.29
2018,5,19,17,30,429.0,107.0,3.8,13.2,244.0,77.3,63.66
2018,5,19,17,45,267.5,81.0,3.75,12.8,161.0,58.86,47.25
2018,5,19,18,0,106.0,55.0,3.7,12.4,78.0,42.12,32.15
2018,5,19,18,15,76.0,40.5,3.6,12.15,55.0,32.86,23.55
2018,5,19,18,30,46.0,26.0,3.5,11.9,32.0,21.5,12.97
2018,5,19,18,45,26.5,17.0,3.35,11.65,20.0,14.16,4.07
2018,5,19,19,0,7.0,8.0,3.2,11.4,8.0,6.83,0.0
2018,5,19,19,15,3.5,4.0,3.2,11.4,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.2,11.35,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,20,4,45,0.5,1.0,2.95,11.4,1.0,0.0,0.0
2018,5,20,5,0,1.0,2.0,3.0,11.4,2.0,2.35,0.0
2018,5,20,5,15,0.5,6.0,3.05,11.55,6.0,5.27,0.0
2018,5,20,5,30,0.0,10.0,3.1,11.7,10.0,8.21,0.85
2018,5,20,5,45,0.0,15.5,3.1,11.8,15.5,12.75,5.12
2018,5,20,6,0,0.0,21.0,3.1,11.9,21.0,17.29,9.21
2018,5,20,6,15,1.0,40.5,3.15,12.1,41.0,34.3,24.06
2018,5,20,6,30,2.0,60.0,3.2,12.3,61.0,51.46,38.94
2018,5,20,6,45,2.0,79.5,3.2,12.5,80.5,69.96,54.76
2018,5,20,7,0,2.0,99.0,3.2,12.7,100.0,88.38,70.28
2018,5,20,7,15,8.0,127.5,3.2,12.9,131.5,121.86,98.54
2018,5,20,7,30,14.0,156.0,3.2,13.1,163.0,155.41,126.37
2018,5,20,7,45,10.0,163.5,3.25,13.35,168.5,156.67,126.62
2018,5,20,8,0,6.0,171.0,3.3,13.6,174.0,158.13,127.08
2018,5,20,8,15,37.5,220.0,3.25,13.6,244.0,256.55,208.17
2018,5,20,8,30,69.0,269.0,3.2,13.6,314.0,340.04,274.93
2018,5,20,8,45,77.5,294.0,3.2,13.6,348.0,371.71,298.96
2018,5,20,9,0,86.0,319.0,3.2,13.6,382.0,402.5,322.22
2018,5,20,9,15,105.5,346.0,3.2,13.7,427.0,445.53,354.95
2018,5,20,9,30,125.0,373.0,3.2,13.8,472.0,507.58,401.36
2018,5,20,9,45,189.0,386.0,3.2,13.9,543.0,575.6,453.16
2018,5,20,10,0,253.0,399.0,3.2,14.0,614.0,658.69,514.56
2018,5,20,10,15,404.5,350.0,3.25,14.2,706.0,754.98,587.19
2018,5,20,10,30,556.0,301.0,3.3,14.4,798.0,830.25,643.04
2018,5,20,10,45,705.0,227.5,3.35,14.65,871.5,874.98,676.65
2018,5,20,11,0,854.0,154.0,3.4,14.9,945.0,888.71,685.56
2018,5,20,11,15,850.5,158.5,3.45,15.25,955.0,867.37,669.46
2018,5,20,11,30,847.0,163.0,3.5,15.6,965.0,831.99,643.74
2018,5,20,11,45,802.5,193.0,3.5,15.95,956.0,784.51,607.34
2018,5,20,12,0,758.0,223.0,3.5,16.3,947.0,741.21,573.1
2018,5,20,12,15,693.0,263.0,3.6,16.5,923.5,687.54,531.52
2018,5,20,12,30,628.0,303.0,3.7,16.7,900.0,635.8,490.99
2018,5,20,12,45,567.5,335.5,3.75,16.85,870.5,589.75,454.29
2018,5,20,13,0,507.0,368.0,3.8,17.0,841.0,542.85,416.81
2018,5,20,13,15,495.5,361.5,3.8,16.9,816.5,497.27,380.55
2018,5,20,13,30,484.0,355.0,3.8,16.8,792.0,452.84,344.49
2018,5,20,13,45,464.0,349.5,3.85,16.65,759.5,407.2,307.22
2018,5,20,14,0,444.0,344.0,3.9,16.5,727.0,363.86,271.4
2018,5,20,14,15,295.5,355.5,3.9,16.1,606.5,310.33,232.45
2018,5,20,14,30,147.0,367.0,3.9,15.7,486.0,276.31,211.0
2018,5,20,14,45,135.5,345.0,3.9,15.35,451.0,247.31,189.13
2018,5,20,15,0,124.0,323.0,3.9,15.0,416.0,220.26,169.76
2018,5,20,15,15,91.0,294.5,3.9,15.0,360.5,204.67,161.28
2018,5,20,15,30,58.0,266.0,3.9,15.0,305.0,185.88,154.27
2018,5,20,15,45,93.5,262.5,3.8,14.3,320.5,183.6,153.19
2018,5,20,16,0,129.0,259.0,3.7,13.6,336.0,171.42,143.64
2018,5,20,16,15,91.0,213.0,3.65,13.4,265.0,153.73,129.02
2018,5,20,16,30,53.0,167.0,3.6,13.2,194.0,124.85,104.51
2018,5,20,16,45,69.5,153.0,3.5,12.95,184.5,115.36,96.69
2018,5,20,17,0,86.0,139.0,3.4,12.7,175.0,101.54,84.93
2018,5,20,17,15,179.0,124.5,3.35,12.55,186.0,88.84,73.96
2018,5,20,17,30,272.0,110.0,3.3,12.4,197.0,80.6,66.79
2018,5,20,17,45,273.5,92.0,3.25,12.25,166.0,68.7,56.16
2018,5,20,18,0,275.0,74.0,3.2,12.1,135.0,54.75,43.48
2018,5,20,18,15,216.5,60.5,3.15,12.05,101.0,46.29,35.48
2018,5,20,18,30,158.0,47.0,3.1,12.0,67.0,36.1,25.64
2018,5,20,18,45,90.5,30.5,3.05,11.95,41.0,23.67,11.2
2018,5,20,19,0,23.0,14.0,3.0,11.9,15.0,11.95,0.0
2018,5,20,19,15,11.5,7.0,3.0,11.9,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,21,4,45,4.5,3.5,1.6,11.8,3.5,0.0,0.0
2018,5,21,5,0,9.0,7.0,1.5,11.8,7.0,11.78,0.0
2018,5,21,5,15,66.5,24.5,1.5,11.95,31.0,97.55,0.0
2018,5,21,5,30,124.0,42.0,1.5,12.1,55.0,178.79,137.88
2018,5,21,5,45,210.0,59.0,1.5,12.25,94.5,266.72,219.78
2018,5,21,6,0,296.0,76.0,1.5,12.4,134.0,377.5,314.01
2018,5,21,6,15,364.5,88.0,1.4,12.65,180.5,457.78,380.26
2018,5,21,6,30,433.0,100.0,1.3,12.9,227.0,541.81,446.12
2018,5,21,6,45,485.0,108.5,1.25,13.2,276.5,609.14,495.69
2018,5,21,7,0,537.0,117.0,1.2,13.5,326.0,677.8,544.12
2018,5,21,7,15,577.0,123.5,1.15,13.95,377.0,742.14,587.04
2018,5,21,7,30,617.0,130.0,1.1,14.4,428.0,798.53,622.71
2018,5,21,7,45,648.5,134.0,1.05,14.85,477.0,842.24,648.49
2018,5,21,8,0,680.0,138.0,1.0,15.3,526.0,883.91,672.29
2018,5,21,8,15,703.5,141.5,0.95,15.95,573.0,914.61,687.68
2018,5,21,8,30,727.0,145.0,0.9,16.6,620.0,942.63,701.12
2018,5,21,8,45,746.5,146.5,0.9,17.2,663.0,961.31,709.44
2018,5,21,9,0,766.0,148.0,0.9,17.8,706.0,969.11,710.92
2018,5,21,9,15,783.0,149.0,1.0,18.35,745.5,978.88,716.03
2018,5,21,9,30,800.0,150.0,1.1,18.9,785.0,985.17,718.94
2018,5,21,9,45,815.5,148.5,1.2,19.45,819.0,983.79,717.06
2018,5,21,10,0,831.0,147.0,1.3,20.0,853.0,978.82,713.04
2018,5,21,10,15,838.5,148.5,1.45,20.4,879.5,965.7,705.04
2018,5,21,10,30,846.0,150.0,1.6,20.8,906.0,949.15,694.81
2018,5,21,10,45,851.5,150.5,1.75,21.15,926.0,914.35,672.66
2018,5,21,11,0,857.0,151.0,1.9,21.5,946.0,889.27,656.78
2018,5,21,11,15,860.5,151.5,2.05,21.7,958.5,859.55,637.86
2018,5,21,11,30,864.0,152.0,2.2,21.9,971.0,827.15,616.88
2018,5,21,11,45,865.5,152.0,2.3,22.1,976.0,790.32,592.12
2018,5,21,12,0,867.0,152.0,2.4,22.3,981.0,751.37,564.12
2018,5,21,12,15,863.0,153.5,2.5,22.25,977.0,707.88,532.73
2018,5,21,12,30,859.0,155.0,2.6,22.2,973.0,663.08,499.55
2018,5,21,12,45,852.0,157.0,2.7,22.2,961.0,615.78,463.5
2018,5,21,13,0,845.0,159.0,2.8,22.2,949.0,569.22,426.9
2018,5,21,13,15,841.0,158.0,2.9,22.05,931.5,518.72,386.57
2018,5,21,13,30,837.0,157.0,3.0,21.9,914.0,467.75,344.63
2018,5,21,13,45,831.0,154.5,3.05,21.7,889.0,414.73,300.0
2018,5,21,14,0,825.0,152.0,3.1,21.5,864.0,361.87,254.56
2018,5,21,14,15,816.5,149.0,3.15,21.25,832.5,308.38,208.46
2018,5,21,14,30,808.0,146.0,3.2,21.0,801.0,255.72,163.87
2018,5,21,14,45,797.0,142.5,3.25,20.75,764.0,203.37,122.6
2018,5,21,15,0,786.0,139.0,3.3,20.5,727.0,152.5,89.05
2018,5,21,15,15,771.0,136.0,3.3,20.5,685.5,103.47,69.56
2018,5,21,15,30,756.0,133.0,3.3,20.5,644.0,91.74,72.54
2018,5,21,15,45,738.0,128.5,3.3,19.65,598.5,82.36,65.04
2018,5,21,16,0,720.0,124.0,3.3,18.8,553.0,81.54,64.78
2018,5,21,16,15,698.0,118.0,3.3,18.2,504.5,79.56,63.44
2018,5,21,16,30,676.0,112.0,3.3,17.6,456.0,77.39,61.94
2018,5,21,16,45,645.0,106.0,3.3,17.0,406.0,74.92,60.16
2018,5,21,17,0,614.0,100.0,3.3,16.4,356.0,72.31,58.22
2018,5,21,17,15,570.0,93.0,3.3,15.75,306.0,68.68,55.34
2018,5,21,17,30,526.0,86.0,3.3,15.1,256.0,64.92,52.24
2018,5,21,17,45,466.0,77.5,3.3,14.45,208.5,59.7,47.71
2018,5,21,18,0,406.0,69.0,3.3,13.8,161.0,52.0,40.76
2018,5,21,18,15,319.5,58.0,3.25,13.35,119.0,44.01,33.3
2018,5,21,18,30,233.0,47.0,3.2,12.9,77.0,35.91,25.45
2018,5,21,18,45,141.0,31.0,3.2,12.45,47.0,23.9,11.85
2018,5,21,19,0,49.0,15.0,3.2,12.0,17.0,12.8,0.0
2018,5,21,19,15,24.5,7.5,3.2,11.95,8.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,22,4,45,9.5,3.5,2.5,11.65,3.5,0.0,0.0
2018,5,22,5,0,19.0,7.0,2.5,11.7,7.0,18.24,0.0
2018,5,22,5,15,92.0,21.0,2.55,11.85,29.5,106.75,5.08
2018,5,22,5,30,165.0,35.0,2.6,12.0,52.0,209.39,163.79
2018,5,22,5,45,174.5,38.0,2.6,12.15,65.0,218.7,181.3
2018,5,22,6,0,184.0,41.0,2.6,12.3,78.0,231.35,195.41
2018,5,22,6,15,108.0,41.5,2.6,12.55,64.5,150.98,127.43
2018,5,22,6,30,32.0,42.0,2.6,12.8,51.0,74.21,59.67
2018,5,22,6,45,16.5,67.0,2.6,13.0,71.5,76.86,61.22
2018,5,22,7,0,1.0,92.0,2.6,13.2,92.0,80.09,63.02
2018,5,22,7,15,8.5,127.5,2.6,13.5,131.5,122.16,98.54
2018,5,22,7,30,16.0,163.0,2.6,13.8,171.0,164.73,133.71
2018,5,22,7,45,32.0,191.5,2.55,14.15,209.0,226.13,183.85
2018,5,22,8,0,48.0,220.0,2.5,14.5,247.0,271.38,219.81
2018,5,22,8,15,50.5,240.5,2.55,14.95,271.5,293.11,235.93
2018,5,22,8,30,53.0,261.0,2.6,15.4,296.0,314.34,251.54
2018,5,22,8,45,61.0,286.5,2.6,15.85,329.0,346.23,275.41
2018,5,22,9,0,69.0,312.0,2.6,16.3,362.0,377.28,298.23
2018,5,22,9,15,72.5,334.0,2.65,16.65,389.0,399.02,313.7
2018,5,22,9,30,76.0,356.0,2.7,17.0,416.0,419.89,328.43
2018,5,22,9,45,107.0,380.0,2.75,17.35,468.5,468.99,365.18
2018,5,22,10,0,138.0,404.0,2.8,17.7,521.0,534.44,413.04
2018,5,22,10,15,181.0,419.5,2.85,17.95,578.5,580.53,446.61
2018,5,22,10,30,224.0,435.0,2.9,18.2,636.0,623.39,477.41
2018,5,22,10,45,387.0,372.0,2.95,18.45,728.0,721.21,550.44
2018,5,22,11,0,550.0,309.0,3.0,18.7,820.0,784.48,597.26
2018,5,22,11,15,717.5,221.0,3.05,18.75,896.5,819.82,624.78
2018,5,22,11,30,885.0,133.0,3.1,18.8,973.0,829.05,632.07
2018,5,22,11,45,886.5,133.5,3.15,18.85,978.5,792.37,606.3
2018,5,22,12,0,888.0,134.0,3.2,18.9,984.0,753.46,577.85
2018,5,22,12,15,886.0,135.0,3.25,18.85,981.0,710.54,545.62
2018,5,22,12,30,884.0,136.0,3.3,18.8,978.0,666.08,511.5
2018,5,22,12,45,879.0,137.0,3.35,18.7,967.0,618.53,474.3
2018,5,22,13,0,874.0,138.0,3.4,18.6,956.0,570.08,435.39
2018,5,22,13,15,869.5,137.5,3.4,18.5,938.5,520.14,394.13
2018,5,22,13,30,865.0,137.0,3.4,18.4,921.0,469.63,351.3
2018,5,22,13,45,858.5,136.0,3.4,18.25,896.5,417.68,306.38
2018,5,22,14,0,852.0,135.0,3.4,18.1,872.0,365.74,260.63
2018,5,22,14,15,844.0,133.0,3.4,17.9,841.0,312.99,214.12
2018,5,22,14,30,836.0,131.0,3.4,17.7,810.0,253.03,162.89
2018,5,22,14,45,825.5,129.0,3.4,17.5,774.0,200.33,120.5
2018,5,22,15,0,815.0,127.0,3.4,17.3,738.0,149.0,85.95
2018,5,22,15,15,801.0,124.0,3.4,17.3,696.0,98.47,64.97
2018,5,22,15,30,787.0,121.0,3.4,17.3,654.0,84.45,67.24
2018,5,22,15,45,769.0,117.5,3.35,16.85,608.5,83.91,67.11
2018,5,22,16,0,751.0,114.0,3.3,16.4,563.0,83.29,66.9
2018,5,22,16,15,727.0,110.0,3.3,16.05,514.0,74.78,59.83
2018,5,22,16,30,703.0,106.0,3.3,15.7,465.0,73.68,59.17
2018,5,22,16,45,671.0,101.5,3.25,15.35,415.0,72.05,58.04
2018,5,22,17,0,639.0,97.0,3.2,15.0,365.0,70.35,56.82
2018,5,22,17,15,596.0,91.0,3.15,14.6,314.5,67.37,54.43
2018,5,22,17,30,553.0,85.0,3.1,14.2,264.0,64.3,51.88
2018,5,22,17,45,493.0,76.5,3.05,13.8,215.5,59.01,47.22
2018,5,22,18,0,433.0,68.0,3.0,13.4,167.0,53.59,42.26
2018,5,22,18,15,348.0,57.0,2.9,13.1,124.0,43.4,32.84
2018,5,22,18,30,263.0,46.0,2.8,12.8,81.0,35.26,24.96
2018,5,22,18,45,163.5,31.5,2.7,12.5,50.0,24.32,12.61
2018,5,22,19,0,64.0,17.0,2.6,12.2,19.0,14.51,0.0
2018,5,22,19,15,32.0,8.5,2.6,12.15,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.6,11.95,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,1.75,11.75,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,1.8,11.8,2.0,1.71,0.0
2018,5,23,5,15,0.0,5.5,1.85,11.95,5.5,4.51,0.0
2018,5,23,5,30,0.0,9.0,1.9,12.1,9.0,7.39,0.29
2018,5,23,5,45,0.0,14.5,1.95,12.2,14.5,11.92,4.45
2018,5,23,6,0,0.0,20.0,2.0,12.3,20.0,16.46,8.51
2018,5,23,6,15,0.0,27.0,2.05,12.55,27.0,22.25,13.6
2018,5,23,6,30,0.0,34.0,2.1,12.8,34.0,28.06,18.65
2018,5,23,6,45,2.5,57.0,2.1,13.0,58.0,49.45,37.14
2018,5,23,7,0,5.0,80.0,2.1,13.2,82.0,71.8,56.2
2018,5,23,7,15,15.0,118.0,2.15,13.5,125.0,118.29,95.59
2018,5,23,7,30,25.0,156.0,2.2,13.8,168.0,180.79,147.31
2018,5,23,7,45,17.5,169.5,2.25,14.1,178.5,170.11,137.38
2018,5,23,8,0,10.0,183.0,2.3,14.4,189.0,174.17,139.74
2018,5,23,8,15,9.5,192.0,2.4,14.7,198.0,180.59,144.34
2018,5,23,8,30,9.0,201.0,2.5,15.0,207.0,187.11,149.0
2018,5,23,8,45,22.5,243.5,2.55,15.35,259.5,240.81,191.92
2018,5,23,9,0,36.0,286.0,2.6,15.7,312.0,315.19,249.96
2018,5,23,9,15,35.0,299.5,2.7,16.1,326.0,324.07,255.64
2018,5,23,9,30,34.0,313.0,2.8,16.5,340.0,332.63,261.32
2018,5,23,9,45,44.0,339.5,2.85,16.95,376.0,364.97,285.51
2018,5,23,10,0,54.0,366.0,2.9,17.4,412.0,396.07,308.35
2018,5,23,10,15,67.5,393.0,2.95,17.65,452.5,429.55,333.08
2018,5,23,10,30,81.0,420.0,3.0,17.9,493.0,461.23,356.18
2018,5,23,10,45,96.5,435.0,3.05,18.15,523.5,481.3,370.63
2018,5,23,11,0,112.0,450.0,3.1,18.4,554.0,511.3,392.23
2018,5,23,11,15,142.0,460.0,3.15,18.55,593.5,532.99,408.19
2018,5,23,11,30,172.0,470.0,3.2,18.7,633.0,551.54,421.69
2018,5,23,11,45,167.5,474.0,3.2,18.85,633.5,535.51,409.06
2018,5,23,12,0,163.0,478.0,3.2,19.0,634.0,519.12,396.33
2018,5,23,12,15,297.5,425.5,3.2,19.0,709.5,551.75,422.22
2018,5,23,12,30,432.0,373.0,3.2,19.0,785.0,571.24,437.05
2018,5,23,12,45,651.5,256.0,3.2,19.05,870.0,578.18,442.44
2018,5,23,13,0,871.0,139.0,3.2,19.1,955.0,570.18,434.42
2018,5,23,13,15,890.0,126.0,3.2,19.05,946.5,523.29,395.29
2018,5,23,13,30,909.0,113.0,3.2,19.0,938.0,473.55,352.83
2018,5,23,13,45,906.0,111.0,3.2,18.95,914.5,420.28,306.63
