Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,14,0,903.0,109.0,3.2,18.9,891.0,366.62,259.21
2018,5,23,14,15,896.5,107.5,3.2,18.75,860.5,312.16,211.06
2018,5,23,14,30,890.0,106.0,3.2,18.6,830.0,258.07,164.12
2018,5,23,14,45,881.5,103.5,3.2,18.5,793.0,203.62,120.16
2018,5,23,15,0,873.0,101.0,3.2,18.4,756.0,150.18,84.04
2018,5,23,15,15,860.5,98.5,3.2,18.4,714.0,97.76,62.25
2018,5,23,15,30,848.0,96.0,3.2,18.4,672.0,80.75,63.78
2018,5,23,15,45,832.5,93.5,3.2,17.9,626.0,79.5,63.04
2018,5,23,16,0,817.0,91.0,3.2,17.4,580.0,68.79,54.14
2018,5,23,16,15,796.5,87.5,3.15,17.05,531.0,67.35,53.16
2018,5,23,16,30,776.0,84.0,3.1,16.7,482.0,65.81,52.09
2018,5,23,16,45,748.0,80.5,3.05,16.3,431.0,64.08,50.85
2018,5,23,17,0,720.0,77.0,3.0,15.9,380.0,62.3,49.54
2018,5,23,17,15,681.5,72.5,2.95,15.45,329.0,54.64,42.99
2018,5,23,17,30,643.0,68.0,2.9,15.0,278.0,52.07,40.88
2018,5,23,17,45,587.5,62.5,2.85,14.5,228.5,48.57,37.82
2018,5,23,18,0,532.0,57.0,2.8,14.0,179.0,45.05,34.6
2018,5,23,18,15,447.0,49.0,2.7,13.55,134.0,39.29,29.18
2018,5,23,18,30,362.0,41.0,2.6,13.1,89.0,33.51,23.46
2018,5,23,18,45,230.0,28.5,2.5,12.65,54.5,23.47,12.33
2018,5,23,19,0,98.0,16.0,2.4,12.2,20.0,13.66,0.0
2018,5,23,19,15,49.0,8.0,2.4,12.05,10.0,6.83,0.0
2018,5,23,19,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,24,4,45,6.5,2.5,1.65,10.9,2.5,0.0,0.0
2018,5,24,5,0,13.0,5.0,1.7,11.0,5.0,12.67,0.0
2018,5,24,5,15,40.5,15.0,1.7,11.25,18.5,57.77,9.92
2018,5,24,5,30,68.0,25.0,1.7,11.5,32.0,97.84,75.14
2018,5,24,5,45,204.5,41.0,1.7,11.8,79.0,246.78,205.28
2018,5,24,6,0,341.0,57.0,1.7,12.1,126.0,385.09,322.83
2018,5,24,6,15,170.5,52.0,1.65,12.45,86.5,239.44,202.0
2018,5,24,6,30,0.0,47.0,1.6,12.8,47.0,38.86,27.82
2018,5,24,6,45,0.0,48.5,1.55,13.2,48.5,40.11,28.97
2018,5,24,7,0,0.0,50.0,1.5,13.6,50.0,41.36,29.93
2018,5,24,7,15,0.0,64.5,1.5,14.1,64.5,53.46,40.04
2018,5,24,7,30,0.0,79.0,1.5,14.6,79.0,65.58,50.03
2018,5,24,7,45,0.5,86.5,1.5,15.05,87.0,72.38,55.45
2018,5,24,8,0,1.0,94.0,1.5,15.5,95.0,79.38,61.0
2018,5,24,8,15,0.5,106.0,1.5,15.95,106.5,89.54,69.03
2018,5,24,8,30,0.0,118.0,1.5,16.4,118.0,99.66,76.94
2018,5,24,8,45,6.0,171.0,1.55,16.85,175.5,154.0,120.82
2018,5,24,9,0,12.0,224.0,1.6,17.3,233.0,209.09,164.15
2018,5,24,9,15,13.5,239.0,1.65,17.65,249.5,223.29,174.59
2018,5,24,9,30,15.0,254.0,1.7,18.0,266.0,237.29,184.94
2018,5,24,9,45,20.5,276.0,1.75,18.4,293.0,261.51,203.23
2018,5,24,10,0,26.0,298.0,1.8,18.8,320.0,301.23,233.08
2018,5,24,10,15,34.0,323.0,1.9,19.1,353.0,329.2,253.85
2018,5,24,10,30,42.0,348.0,2.0,19.4,386.0,355.91,273.52
2018,5,24,10,45,32.0,324.5,2.05,19.7,353.5,319.88,245.53
2018,5,24,11,0,22.0,301.0,2.1,20.0,321.0,285.39,218.86
2018,5,24,11,15,12.5,227.0,2.2,20.15,238.5,202.17,154.84
2018,5,24,11,30,3.0,153.0,2.3,20.3,156.0,130.92,99.06
2018,5,24,11,45,2.0,136.0,2.35,20.4,138.0,115.54,86.95
2018,5,24,12,0,1.0,119.0,2.4,20.5,120.0,100.35,74.88
2018,5,24,12,15,9.5,191.0,2.5,20.35,200.0,165.53,126.45
2018,5,24,12,30,18.0,263.0,2.6,20.2,280.0,227.82,174.83
2018,5,24,12,45,30.0,325.0,2.7,20.05,353.0,279.64,214.55
2018,5,24,13,0,42.0,387.0,2.8,19.9,426.0,327.01,250.42
2018,5,24,13,15,42.5,378.0,2.95,19.45,417.0,313.64,240.58
2018,5,24,13,30,43.0,369.0,3.1,19.0,408.0,300.49,231.01
2018,5,24,13,45,39.5,359.0,3.2,18.6,394.0,285.34,219.79
2018,5,24,14,0,36.0,349.0,3.3,18.2,380.0,270.8,209.02
2018,5,24,14,15,29.5,322.0,3.35,17.7,347.0,245.21,189.79
2018,5,24,14,30,23.0,295.0,3.4,17.2,314.0,233.79,181.69
2018,5,24,14,45,19.0,268.0,3.45,16.75,283.0,210.92,164.44
2018,5,24,15,0,15.0,241.0,3.5,16.3,252.0,188.82,147.78
2018,5,24,15,15,17.0,229.5,3.5,16.3,241.5,178.19,139.94
2018,5,24,15,30,19.0,218.0,3.5,16.3,231.0,168.91,139.17
2018,5,24,15,45,17.5,201.0,3.45,15.65,212.5,156.58,129.46
2018,5,24,16,0,16.0,184.0,3.4,15.0,194.0,144.11,119.54
2018,5,24,16,15,27.5,165.0,3.3,14.85,180.0,124.1,102.8
2018,5,24,16,30,39.0,146.0,3.2,14.7,166.0,111.51,92.31
2018,5,24,16,45,33.0,144.0,3.15,14.5,159.5,109.38,90.86
2018,5,24,17,0,27.0,142.0,3.1,14.3,153.0,106.97,89.12
2018,5,24,17,15,54.5,128.5,3.0,14.1,147.5,97.54,81.13
2018,5,24,17,30,82.0,115.0,2.9,13.9,142.0,85.21,70.45
2018,5,24,17,45,80.0,91.0,2.8,13.7,113.5,69.05,56.17
2018,5,24,18,0,78.0,67.0,2.7,13.5,85.0,52.29,41.11
2018,5,24,18,15,64.5,50.5,2.6,13.3,63.0,40.07,29.91
2018,5,24,18,30,51.0,34.0,2.5,13.1,41.0,27.55,18.35
2018,5,24,18,45,31.5,21.5,2.4,12.9,25.5,17.69,8.13
2018,5,24,19,0,12.0,9.0,2.3,12.7,10.0,7.68,0.0
2018,5,24,19,15,6.0,4.5,2.25,12.65,5.0,3.84,0.0
2018,5,24,19,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,25,4,45,5.0,4.0,1.35,11.9,4.0,0.0,0.0
2018,5,25,5,0,10.0,8.0,1.4,12.0,8.0,13.29,0.0
2018,5,25,5,15,51.5,23.0,1.5,12.15,28.0,73.23,18.61
2018,5,25,5,30,93.0,38.0,1.6,12.3,48.0,143.68,112.08
2018,5,25,5,45,103.0,56.0,1.7,12.5,72.5,161.12,132.1
2018,5,25,6,0,113.0,74.0,1.8,12.7,97.0,192.29,160.37
2018,5,25,6,15,77.5,76.5,1.8,13.0,94.5,160.82,133.99
2018,5,25,6,30,42.0,79.0,1.8,13.3,92.0,115.17,94.58
2018,5,25,6,45,21.0,77.0,1.85,13.6,83.5,91.99,74.05
2018,5,25,7,0,0.0,75.0,1.9,13.9,75.0,62.27,47.65
2018,5,25,7,15,13.5,124.0,1.9,14.3,130.5,123.01,99.14
2018,5,25,7,30,27.0,173.0,1.9,14.7,186.0,203.07,164.91
2018,5,25,7,45,57.0,209.5,1.95,15.05,241.0,272.38,220.86
2018,5,25,8,0,87.0,246.0,2.0,15.4,296.0,341.51,275.17
2018,5,25,8,15,102.5,269.0,2.0,15.7,333.0,379.03,303.24
2018,5,25,8,30,118.0,292.0,2.0,16.0,370.0,437.95,347.06
2018,5,25,8,45,133.0,310.0,2.05,16.3,403.0,467.75,368.38
2018,5,25,9,0,148.0,328.0,2.1,16.6,436.0,496.63,388.94
2018,5,25,9,15,111.5,343.0,2.15,16.85,427.0,469.1,365.76
2018,5,25,9,30,75.0,358.0,2.2,17.1,418.0,420.85,327.57
2018,5,25,9,45,55.5,343.5,2.25,17.35,389.0,380.34,295.9
2018,5,25,10,0,36.0,329.0,2.3,17.6,360.0,341.54,265.32
2018,5,25,10,15,27.5,307.0,2.35,17.75,331.0,307.57,238.86
2018,5,25,10,30,19.0,285.0,2.4,17.9,302.0,262.75,203.91
2018,5,25,10,45,17.0,273.0,2.45,18.05,288.5,248.6,192.76
2018,5,25,11,0,15.0,261.0,2.5,18.2,275.0,234.84,181.83
2018,5,25,11,15,25.0,321.5,2.6,18.15,345.0,302.23,233.91
2018,5,25,11,30,35.0,382.0,2.7,18.1,415.0,358.35,276.38
2018,5,25,11,45,27.0,344.5,2.75,18.1,370.0,314.23,242.5
2018,5,25,12,0,19.0,307.0,2.8,18.1,325.0,269.53,208.25
2018,5,25,12,15,25.5,308.0,2.85,18.1,332.5,273.1,211.22
2018,5,25,12,30,32.0,309.0,2.9,18.1,340.0,273.41,211.52
2018,5,25,12,45,49.5,322.5,2.95,18.1,369.5,289.14,223.72
2018,5,25,13,0,67.0,336.0,3.0,18.1,399.0,302.54,233.86
2018,5,25,13,15,57.5,320.5,3.0,18.05,374.0,279.3,215.76
2018,5,25,13,30,48.0,305.0,3.0,18.0,349.0,257.5,198.87
2018,5,25,13,45,38.0,261.5,3.0,17.95,295.5,217.03,167.47
2018,5,25,14,0,28.0,218.0,3.0,17.9,242.0,178.32,137.3
2018,5,25,14,15,17.5,204.0,3.0,17.8,219.0,162.24,124.99
2018,5,25,14,30,7.0,190.0,3.0,17.7,196.0,154.67,119.57
2018,5,25,14,45,8.0,198.0,3.0,17.6,204.5,159.53,123.66
2018,5,25,15,0,9.0,206.0,3.0,17.5,213.0,163.84,127.41
2018,5,25,15,15,21.5,221.5,3.0,17.5,236.5,161.8,126.0
2018,5,25,15,30,34.0,237.0,3.0,17.5,260.0,169.36,138.83
2018,5,25,15,45,102.5,241.0,2.9,17.25,304.0,161.74,132.9
2018,5,25,16,0,171.0,245.0,2.8,17.0,348.0,165.02,136.19
2018,5,25,16,15,177.5,228.5,2.7,16.85,327.5,155.94,128.98
2018,5,25,16,30,184.0,212.0,2.6,16.7,307.0,146.46,121.42
2018,5,25,16,45,228.0,186.0,2.55,16.5,291.5,125.79,104.19
2018,5,25,17,0,272.0,160.0,2.5,16.3,276.0,111.47,92.25
2018,5,25,17,15,310.0,134.0,2.35,16.05,249.5,96.2,79.31
2018,5,25,17,30,348.0,108.0,2.2,15.8,223.0,76.92,62.63
2018,5,25,17,45,314.0,92.0,2.1,15.55,182.5,66.69,53.68
2018,5,25,18,0,280.0,76.0,2.0,15.3,142.0,56.04,44.14
2018,5,25,18,15,254.0,61.0,1.85,14.9,109.5,45.76,34.74
2018,5,25,18,30,228.0,46.0,1.7,14.5,77.0,35.07,24.77
2018,5,25,18,45,150.5,31.5,1.55,14.05,48.5,24.25,13.44
2018,5,25,19,0,73.0,17.0,1.4,13.6,20.0,13.49,0.0
2018,5,25,19,15,36.5,8.5,1.35,13.4,10.0,7.26,0.0
2018,5,25,19,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.5,1.55,12.25,2.5,0.0,0.0
2018,5,26,5,0,3.0,5.0,1.6,12.3,5.0,6.21,0.0
2018,5,26,5,15,25.5,16.5,1.75,12.45,19.0,40.92,10.07
2018,5,26,5,30,48.0,28.0,1.9,12.6,33.0,74.87,56.39
2018,5,26,5,45,37.0,42.0,2.0,12.75,47.0,71.82,56.19
2018,5,26,6,0,26.0,56.0,2.1,12.9,61.0,78.44,62.32
2018,5,26,6,15,13.5,65.5,2.1,13.05,68.0,68.9,54.11
2018,5,26,6,30,1.0,75.0,2.1,13.2,75.0,66.03,51.21
2018,5,26,6,45,1.0,75.0,2.1,13.3,75.0,64.15,49.55
2018,5,26,7,0,1.0,75.0,2.1,13.4,75.0,63.18,48.6
2018,5,26,7,15,0.5,92.5,2.05,13.6,92.5,78.76,61.57
2018,5,26,7,30,0.0,110.0,2.0,13.8,110.0,94.29,74.3
2018,5,26,7,45,0.0,112.5,2.0,14.05,112.5,95.82,75.23
2018,5,26,8,0,0.0,115.0,2.0,14.3,115.0,97.57,76.35
2018,5,26,8,15,0.0,115.5,1.95,14.5,115.5,97.64,76.09
2018,5,26,8,30,0.0,116.0,1.9,14.7,116.0,97.84,75.97
2018,5,26,8,45,0.5,123.0,1.85,14.9,123.5,104.46,81.15
2018,5,26,9,0,1.0,130.0,1.8,15.1,131.0,111.05,86.28
2018,5,26,9,15,1.5,139.5,1.8,15.35,141.0,119.83,93.15
2018,5,26,9,30,2.0,149.0,1.8,15.6,151.0,128.55,99.92
2018,5,26,9,45,7.5,185.5,1.8,15.8,192.0,166.1,129.99
2018,5,26,10,0,13.0,222.0,1.8,16.0,233.0,203.4,159.33
2018,5,26,10,15,34.0,285.0,1.85,16.4,315.0,292.61,228.93
2018,5,26,10,30,55.0,348.0,1.9,16.8,397.0,367.97,285.83
2018,5,26,10,45,151.5,398.5,1.95,17.15,538.5,510.38,393.08
2018,5,26,11,0,248.0,449.0,2.0,17.5,680.0,639.84,486.04
2018,5,26,11,15,326.0,420.5,2.05,17.8,728.5,661.03,501.17
2018,5,26,11,30,404.0,392.0,2.1,18.1,777.0,683.01,517.21
2018,5,26,11,45,608.5,286.0,2.15,18.4,869.0,722.79,548.33
2018,5,26,12,0,813.0,180.0,2.2,18.7,961.0,746.05,566.46
2018,5,26,12,15,841.0,164.5,2.3,18.85,970.5,711.42,540.78
2018,5,26,12,30,869.0,149.0,2.4,19.0,980.0,669.42,509.56
2018,5,26,12,45,876.0,142.5,2.5,19.15,973.0,624.39,474.81
2018,5,26,13,0,883.0,136.0,2.6,19.3,966.0,577.54,437.6
2018,5,26,13,15,880.0,135.5,2.65,19.35,949.5,528.16,397.29
2018,5,26,13,30,877.0,135.0,2.7,19.4,933.0,478.05,355.23
2018,5,26,13,45,872.5,133.5,2.8,19.4,909.5,426.17,310.87
2018,5,26,14,0,868.0,132.0,2.9,19.4,886.0,374.08,265.38
2018,5,26,14,15,860.0,130.5,2.95,19.35,855.5,321.02,218.85
2018,5,26,14,30,852.0,129.0,3.0,19.3,825.0,268.51,173.53
2018,5,26,14,45,841.5,127.0,3.05,19.2,788.5,207.29,124.26
2018,5,26,15,0,831.0,125.0,3.1,19.1,752.0,155.25,88.37
2018,5,26,15,15,817.0,122.5,3.1,19.1,710.5,104.29,65.24
2018,5,26,15,30,803.0,120.0,3.1,19.1,669.0,83.8,66.17
2018,5,26,15,45,783.5,118.0,3.15,18.75,623.0,84.2,66.81
2018,5,26,16,0,764.0,116.0,3.2,18.4,577.0,84.58,67.44
2018,5,26,16,15,735.0,112.5,3.2,18.1,526.0,76.21,60.54
2018,5,26,16,30,706.0,109.0,3.2,17.8,475.0,75.43,60.15
2018,5,26,16,45,671.5,104.0,3.2,17.5,423.0,73.49,58.76
2018,5,26,17,0,637.0,99.0,3.2,17.2,371.0,71.47,57.26
2018,5,26,17,15,595.0,94.5,3.15,16.7,322.5,69.67,55.97
2018,5,26,17,30,553.0,90.0,3.1,16.2,274.0,67.89,54.62
2018,5,26,17,45,485.0,83.0,3.05,15.75,224.0,63.9,51.18
2018,5,26,18,0,417.0,76.0,3.0,15.3,174.0,56.96,44.95
2018,5,26,18,15,335.5,64.5,2.95,14.85,131.5,48.73,37.36
2018,5,26,18,30,254.0,53.0,2.9,14.4,89.0,40.37,29.38
2018,5,26,18,45,157.0,36.5,2.8,13.95,56.0,28.05,16.68
2018,5,26,19,0,60.0,20.0,2.7,13.5,23.0,15.67,0.0
2018,5,26,19,15,30.0,10.0,2.6,13.35,11.5,8.54,0.0
2018,5,26,19,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.35,11.85,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.25,11.75,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,5.0,1.05,11.7,5.5,0.0,0.0
2018,5,27,5,0,32.0,10.0,1.1,11.9,11.0,29.24,0.0
2018,5,27,5,15,121.0,26.0,1.2,12.4,38.0,150.78,58.58
2018,5,27,5,30,210.0,42.0,1.3,12.9,65.0,252.78,200.06
2018,5,27,5,45,302.5,54.0,1.4,13.4,106.0,343.72,282.45
2018,5,27,6,0,395.0,66.0,1.5,13.9,147.0,442.34,365.39
2018,5,27,6,15,462.5,74.0,1.5,14.5,194.5,526.13,431.83
2018,5,27,6,30,530.0,82.0,1.5,15.1,242.0,609.96,495.01
2018,5,27,6,45,580.0,87.0,1.45,15.65,292.5,676.13,541.74
2018,5,27,7,0,630.0,92.0,1.4,16.2,343.0,742.57,586.58
2018,5,27,7,15,657.0,98.5,1.45,16.85,391.5,788.92,616.2
2018,5,27,7,30,684.0,105.0,1.5,17.5,440.0,833.84,644.16
2018,5,27,7,45,687.5,115.5,1.55,18.2,482.5,858.82,657.66
2018,5,27,8,0,691.0,126.0,1.6,18.9,525.0,880.96,669.26
2018,5,27,8,15,739.5,120.5,1.65,19.4,580.0,925.88,696.57
2018,5,27,8,30,788.0,115.0,1.7,19.9,635.0,962.95,718.0
2018,5,27,8,45,813.5,113.5,1.8,20.4,681.5,985.09,730.21
2018,5,27,9,0,839.0,112.0,1.9,20.9,728.0,991.37,732.27
2018,5,27,9,15,850.0,113.5,1.95,21.3,765.5,995.9,733.12
2018,5,27,9,30,861.0,115.0,2.0,21.7,803.0,997.06,731.95
2018,5,27,9,45,871.0,115.5,2.05,22.05,836.0,992.74,727.54
2018,5,27,10,0,881.0,116.0,2.1,22.4,869.0,984.99,721.1
2018,5,27,10,15,887.0,117.0,2.15,22.75,895.0,970.44,710.42
2018,5,27,10,30,893.0,118.0,2.2,23.1,921.0,952.56,697.72
2018,5,27,10,45,897.5,118.5,2.25,23.4,940.5,929.55,681.9
2018,5,27,11,0,902.0,119.0,2.3,23.7,960.0,903.42,664.1
2018,5,27,11,15,904.5,119.0,2.4,23.95,972.0,872.16,643.44
2018,5,27,11,30,907.0,119.0,2.5,24.2,984.0,838.18,620.85
2018,5,27,11,45,907.5,119.5,2.55,24.4,988.5,800.55,595.4
2018,5,27,12,0,908.0,120.0,2.6,24.6,993.0,760.71,567.63
2018,5,27,12,15,907.5,120.0,2.65,24.7,990.5,717.83,536.29
2018,5,27,12,30,907.0,120.0,2.7,24.8,988.0,673.26,503.01
2018,5,27,12,45,904.5,120.0,2.8,24.9,978.0,626.0,467.12
2018,5,27,13,0,902.0,120.0,2.9,25.0,968.0,577.58,429.32
2018,5,27,13,15,898.5,118.5,2.95,25.0,950.5,526.63,388.58
2018,5,27,13,30,895.0,117.0,3.0,25.0,933.0,474.99,346.12
2018,5,27,13,45,889.5,116.0,3.05,25.0,908.5,422.41,301.82
2018,5,27,14,0,884.0,115.0,3.1,25.0,884.0,369.69,256.51
2018,5,27,14,15,877.0,113.0,3.1,24.9,853.5,315.99,210.19
2018,5,27,14,30,870.0,111.0,3.1,24.8,823.0,262.72,164.93
2018,5,27,14,45,860.5,109.5,3.1,24.7,787.0,209.99,122.91
2018,5,27,15,0,851.0,108.0,3.1,24.6,751.0,158.34,87.84
2018,5,27,15,15,838.0,105.5,3.1,24.6,709.5,107.19,64.93
2018,5,27,15,30,825.0,103.0,3.1,24.6,668.0,73.52,56.13
2018,5,27,15,45,809.5,100.0,3.05,24.25,623.0,72.89,55.87
2018,5,27,16,0,794.0,97.0,3.0,23.9,578.0,72.15,55.51
2018,5,27,16,15,774.0,93.5,2.95,23.55,530.0,70.91,54.73
2018,5,27,16,30,754.0,90.0,2.9,23.2,482.0,69.57,53.86
2018,5,27,16,45,726.5,86.0,2.8,22.9,431.5,67.67,52.5
2018,5,27,17,0,699.0,82.0,2.7,22.6,381.0,60.16,46.32
2018,5,27,17,15,660.5,77.0,2.6,22.0,330.5,57.45,44.24
2018,5,27,17,30,622.0,72.0,2.5,21.4,280.0,54.67,42.03
2018,5,27,17,45,568.5,66.0,2.35,20.75,231.5,50.92,38.89
2018,5,27,18,0,515.0,60.0,2.2,20.1,183.0,47.14,35.57
2018,5,27,18,15,434.5,52.0,1.95,19.25,138.5,41.5,30.46
2018,5,27,18,30,354.0,44.0,1.7,18.4,94.0,35.83,25.06
2018,5,27,18,45,239.5,32.5,1.5,17.55,60.5,25.23,14.4
2018,5,27,19,0,125.0,21.0,1.3,16.7,27.0,16.35,0.0
2018,5,27,19,15,62.5,10.5,1.2,16.3,13.5,8.96,0.0
2018,5,27,19,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.95,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,5,28,4,45,39.0,5.5,1.0,13.25,6.5,0.0,0.0
2018,5,28,5,0,78.0,11.0,1.0,13.4,13.0,59.86,0.0
2018,5,28,5,15,200.0,23.0,1.15,13.95,42.0,201.09,86.84
2018,5,28,5,30,322.0,35.0,1.3,14.5,71.0,324.72,256.39
2018,5,28,5,45,413.0,43.0,1.4,15.1,113.5,417.42,339.13
2018,5,28,6,0,504.0,51.0,1.5,15.7,156.0,515.99,419.6
2018,5,28,6,15,564.0,57.0,1.45,16.4,204.5,590.69,476.97
2018,5,28,6,30,624.0,63.0,1.4,17.1,253.0,667.61,532.72
2018,5,28,6,45,666.0,67.5,1.35,17.8,303.5,727.69,573.22
2018,5,28,7,0,708.0,72.0,1.3,18.5,354.0,782.91,608.38
2018,5,28,7,15,737.5,75.5,1.3,19.4,405.0,829.84,636.43
2018,5,28,7,30,767.0,79.0,1.3,20.3,456.0,875.24,662.5
2018,5,28,7,45,789.5,82.0,1.3,21.2,505.5,911.21,681.51
2018,5,28,8,0,812.0,85.0,1.3,22.1,555.0,944.81,698.6
2018,5,28,8,15,829.0,87.0,1.35,22.8,601.5,957.3,703.09
2018,5,28,8,30,846.0,89.0,1.4,23.5,648.0,978.5,713.49
2018,5,28,8,45,859.0,91.5,1.45,24.2,691.0,993.18,719.59
2018,5,28,9,0,872.0,94.0,1.5,24.9,734.0,1004.58,723.77
2018,5,28,9,15,879.0,97.0,1.55,25.55,771.5,1007.07,722.6
2018,5,28,9,30,886.0,100.0,1.6,26.2,809.0,1006.08,719.5
2018,5,28,9,45,889.5,104.0,1.7,26.85,840.5,999.19,713.57
2018,5,28,10,0,893.0,108.0,1.8,27.5,872.0,988.78,705.57
2018,5,28,10,15,899.5,109.0,1.9,27.85,898.5,974.75,696.21
2018,5,28,10,30,906.0,110.0,2.0,28.2,925.0,957.32,684.75
2018,5,28,10,45,910.5,110.5,2.1,28.5,945.0,934.24,669.84
2018,5,28,11,0,915.0,111.0,2.2,28.8,965.0,908.01,652.91
2018,5,28,11,15,918.0,111.5,2.25,28.95,978.0,877.47,633.06
2018,5,28,11,30,921.0,112.0,2.3,29.1,991.0,844.1,611.32
2018,5,28,11,45,922.5,112.0,2.4,29.25,996.0,806.54,587.03
2018,5,28,12,0,924.0,112.0,2.5,29.4,1001.0,766.67,560.61
2018,5,28,12,15,923.0,112.5,2.55,29.4,998.5,723.39,529.88
2018,5,28,12,30,922.0,113.0,2.6,29.4,996.0,678.4,497.19
2018,5,28,12,45,919.0,113.0,2.65,29.45,985.5,630.35,461.38
2018,5,28,13,0,916.0,113.0,2.7,29.5,975.0,581.14,423.73
2018,5,28,13,15,912.5,112.5,2.75,29.45,958.0,530.35,383.98
2018,5,28,13,30,909.0,112.0,2.8,29.4,941.0,478.81,342.46
2018,5,28,13,45,903.5,110.5,2.85,29.35,916.5,425.27,298.35
2018,5,28,14,0,898.0,109.0,2.9,29.3,892.0,371.6,253.17
2018,5,28,14,15,890.5,108.0,2.9,29.2,861.5,317.76,207.51
2018,5,28,14,30,883.0,107.0,2.9,29.1,831.0,264.38,162.87
2018,5,28,14,45,873.5,105.5,2.95,28.95,794.5,211.03,121.01
2018,5,28,15,0,864.0,104.0,3.0,28.8,758.0,158.75,85.88
2018,5,28,15,15,851.5,101.5,3.0,28.8,716.5,107.0,62.61
2018,5,28,15,30,839.0,99.0,3.0,28.8,675.0,82.22,62.25
2018,5,28,15,45,823.0,96.5,2.95,28.4,629.5,70.86,53.21
2018,5,28,16,0,807.0,94.0,2.9,28.0,584.0,70.34,53.05
2018,5,28,16,15,786.5,91.0,2.9,27.65,535.5,69.34,52.48
2018,5,28,16,30,766.0,88.0,2.9,27.3,487.0,68.27,51.85
2018,5,28,16,45,738.5,84.0,2.85,26.9,436.5,66.3,50.47
2018,5,28,17,0,711.0,80.0,2.8,26.5,386.0,64.25,49.0
2018,5,28,17,15,673.5,75.0,2.65,25.75,335.0,56.12,42.39
2018,5,28,17,30,636.0,70.0,2.5,25.0,284.0,53.26,40.18
2018,5,28,17,45,583.0,64.5,2.35,24.2,235.0,49.83,37.38
2018,5,28,18,0,530.0,59.0,2.2,23.4,186.0,46.38,34.41
2018,5,28,18,15,451.5,51.0,1.95,22.4,141.5,40.7,29.36
2018,5,28,18,30,373.0,43.0,1.7,21.4,97.0,34.96,24.02
2018,5,28,18,45,257.5,32.0,1.45,20.35,62.5,26.36,15.27
2018,5,28,19,0,142.0,21.0,1.2,19.3,28.0,16.37,0.0
2018,5,28,19,15,71.0,10.5,1.15,18.9,14.0,8.96,0.0
2018,5,28,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.05,18.1,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.0,17.35,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.05,16.55,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,5,29,4,45,34.0,5.5,1.65,14.2,6.5,0.0,0.0
2018,5,29,5,0,68.0,11.0,1.8,14.4,13.0,53.39,0.0
2018,5,29,5,15,182.5,24.0,1.9,14.85,42.0,190.22,87.74
2018,5,29,5,30,297.0,37.0,2.0,15.3,71.0,308.15,244.13
2018,5,29,5,45,387.0,46.5,2.1,15.8,113.0,401.4,327.79
2018,5,29,6,0,477.0,56.0,2.2,16.3,155.0,500.47,409.58
2018,5,29,6,15,538.0,62.0,2.2,16.95,203.0,575.54,468.56
2018,5,29,6,30,599.0,68.0,2.2,17.6,251.0,652.68,526.1
2018,5,29,6,45,642.0,73.0,2.15,18.25,301.5,713.77,568.7
2018,5,29,7,0,685.0,78.0,2.1,18.9,352.0,774.97,609.47
2018,5,29,7,15,716.0,82.0,2.1,19.45,402.5,817.65,636.17
2018,5,29,7,30,747.0,86.0,2.1,20.0,453.0,864.81,665.3
2018,5,29,7,45,770.0,88.5,2.1,20.6,502.0,900.34,685.54
2018,5,29,8,0,793.0,91.0,2.1,21.2,551.0,933.55,703.91
2018,5,29,8,15,810.0,94.0,2.1,21.8,597.5,958.73,716.66
2018,5,29,8,30,827.0,97.0,2.1,22.4,644.0,968.93,719.5
2018,5,29,8,45,840.0,99.5,2.1,23.05,686.5,983.39,725.24
2018,5,29,9,0,853.0,102.0,2.1,23.7,729.0,994.64,728.9
2018,5,29,9,15,865.5,102.5,2.1,24.15,767.5,999.81,729.32
2018,5,29,9,30,878.0,103.0,2.1,24.6,806.0,1001.61,727.78
2018,5,29,9,45,889.5,102.5,2.15,25.1,839.5,997.88,723.32
2018,5,29,10,0,901.0,102.0,2.2,25.6,873.0,990.68,716.83
2018,5,29,10,15,906.0,104.0,2.25,25.95,899.5,976.29,706.32
2018,5,29,10,30,911.0,106.0,2.3,26.3,926.0,958.49,693.78
2018,5,29,10,45,914.5,106.5,2.4,26.65,945.0,934.56,677.84
2018,5,29,11,0,918.0,107.0,2.5,27.0,964.0,907.51,659.87
2018,5,29,11,15,919.5,108.0,2.55,27.25,976.0,876.22,638.95
2018,5,29,11,30,921.0,109.0,2.6,27.5,988.0,842.19,616.16
2018,5,29,11,45,921.5,109.5,2.65,27.7,993.0,804.42,590.89
2018,5,29,12,0,922.0,110.0,2.7,27.9,998.0,764.4,563.68
2018,5,29,12,15,919.0,112.0,2.75,27.95,995.0,721.13,532.48
2018,5,29,12,30,916.0,114.0,2.8,28.0,992.0,676.26,499.42
2018,5,29,12,45,911.0,115.0,2.9,28.0,981.0,628.09,463.47
2018,5,29,13,0,906.0,116.0,3.0,28.0,970.0,578.94,425.74
2018,5,29,13,15,902.5,115.5,3.05,27.85,953.0,528.67,386.15
2018,5,29,13,30,899.0,115.0,3.1,27.7,936.0,477.67,344.8
2018,5,29,13,45,893.5,114.0,3.15,27.5,912.0,425.02,301.15
2018,5,29,14,0,888.0,113.0,3.2,27.3,888.0,372.23,256.4
2018,5,29,14,15,881.0,112.5,3.25,26.95,858.5,319.4,211.33
2018,5,29,14,30,874.0,112.0,3.3,26.6,829.0,266.95,167.11
2018,5,29,14,45,865.0,110.0,3.35,26.25,793.0,213.86,124.96
2018,5,29,15,0,856.0,108.0,3.4,25.9,757.0,161.78,89.36
2018,5,29,15,15,843.5,106.0,3.4,25.9,716.0,110.74,65.73
2018,5,29,15,30,831.0,104.0,3.4,25.9,675.0,74.14,56.33
2018,5,29,15,45,816.5,100.5,3.4,24.9,630.0,73.23,56.0
2018,5,29,16,0,802.0,97.0,3.4,23.9,585.0,72.19,55.53
2018,5,29,16,15,782.5,94.0,3.4,23.15,537.5,71.29,55.13
2018,5,29,16,30,763.0,91.0,3.4,22.4,490.0,70.32,54.67
2018,5,29,16,45,736.5,87.0,3.35,21.65,440.0,68.45,53.44
2018,5,29,17,0,710.0,83.0,3.3,20.9,390.0,60.9,47.28
2018,5,29,17,15,672.0,78.5,3.35,19.95,339.0,58.56,45.58
2018,5,29,17,30,634.0,74.0,3.4,19.0,288.0,56.18,43.78
2018,5,29,17,45,579.5,68.0,3.4,18.05,238.5,52.47,40.7
2018,5,29,18,0,525.0,62.0,3.4,17.1,189.0,48.72,37.42
2018,5,29,18,15,443.5,54.5,3.35,16.4,144.5,43.54,32.65
2018,5,29,18,30,362.0,47.0,3.3,15.7,100.0,38.37,27.62
2018,5,29,18,45,245.0,34.5,3.3,15.0,64.5,26.74,16.14
2018,5,29,19,0,128.0,22.0,3.3,14.3,29.0,17.11,0.0
2018,5,29,19,15,64.0,11.0,3.3,14.0,14.5,9.39,0.0
2018,5,29,19,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.0,12.55,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.05,11.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,30,4,45,7.0,5.5,3.95,11.75,5.5,0.0,0.0
2018,5,30,5,0,14.0,11.0,4.0,11.8,11.0,18.45,0.0
2018,5,30,5,15,76.5,26.5,4.05,11.95,34.5,109.04,51.63
2018,5,30,5,30,139.0,42.0,4.1,12.1,58.0,183.47,146.94
2018,5,30,5,45,201.0,55.5,4.15,12.2,91.0,249.19,208.47
2018,5,30,6,0,263.0,69.0,4.2,12.3,124.0,339.37,287.25
2018,5,30,6,15,280.5,86.0,4.2,12.55,159.0,383.04,324.85
2018,5,30,6,30,298.0,103.0,4.2,12.8,194.0,405.96,344.51
2018,5,30,6,45,286.5,126.5,4.2,13.0,227.0,431.46,364.03
2018,5,30,7,0,275.0,150.0,4.2,13.2,260.0,454.45,380.73
2018,5,30,7,15,289.5,169.5,4.2,13.45,299.5,494.68,411.35
2018,5,30,7,30,304.0,189.0,4.2,13.7,339.0,534.04,440.54
2018,5,30,7,45,305.5,212.0,4.2,13.95,376.0,563.85,461.32
2018,5,30,8,0,307.0,235.0,4.2,14.2,413.0,591.87,480.45
2018,5,30,8,15,347.0,246.5,4.2,14.4,463.5,643.24,518.44
2018,5,30,8,30,387.0,258.0,4.2,14.6,514.0,693.73,554.96
2018,5,30,8,45,347.5,288.0,4.2,14.85,529.5,682.97,543.06
2018,5,30,9,0,308.0,318.0,4.2,15.1,545.0,669.69,529.81
2018,5,30,9,15,315.0,333.0,4.2,15.35,575.5,684.89,539.37
2018,5,30,9,30,322.0,348.0,4.2,15.6,606.0,698.2,547.37
2018,5,30,9,45,480.0,300.5,4.2,15.9,702.5,812.98,633.22
2018,5,30,10,0,638.0,253.0,4.2,16.2,799.0,909.19,702.86
2018,5,30,10,15,715.5,219.5,4.15,16.55,850.0,930.96,716.53
2018,5,30,10,30,793.0,186.0,4.1,16.9,901.0,938.51,719.64
2018,5,30,10,45,703.0,234.5,4.1,17.25,878.5,883.92,679.22
2018,5,30,11,0,613.0,283.0,4.1,17.6,856.0,819.76,630.14
2018,5,30,11,15,684.0,252.0,4.15,17.85,899.0,823.38,633.38
2018,5,30,11,30,755.0,221.0,4.2,18.1,942.0,820.44,631.25
2018,5,30,11,45,820.5,183.5,4.2,18.3,971.0,796.96,614.34
2018,5,30,12,0,886.0,146.0,4.2,18.5,1000.0,767.19,592.52
2018,5,30,12,15,885.0,146.5,4.25,18.55,997.5,724.84,560.11
2018,5,30,12,30,884.0,147.0,4.3,18.6,995.0,680.94,525.94
2018,5,30,12,45,881.5,146.0,4.4,18.6,984.5,633.74,488.89
2018,5,30,13,0,879.0,145.0,4.5,18.6,974.0,585.49,449.99
2018,5,30,13,15,877.0,143.5,4.5,18.5,958.0,536.26,409.09
2018,5,30,13,30,875.0,142.0,4.5,18.4,942.0,486.23,366.45
2018,5,30,13,45,870.0,140.0,4.55,18.25,918.0,434.09,321.3
2018,5,30,14,0,865.0,138.0,4.6,18.1,894.0,381.81,275.1
2018,5,30,14,15,857.5,137.0,4.6,17.9,864.0,329.49,228.53
2018,5,30,14,30,850.0,136.0,4.6,17.7,834.0,270.28,177.24
2018,5,30,14,45,840.0,133.0,4.6,17.45,797.5,216.53,132.86
2018,5,30,15,0,830.0,130.0,4.6,17.2,761.0,164.09,95.25
2018,5,30,15,15,816.0,128.0,4.6,17.2,719.5,113.58,70.26
2018,5,30,15,30,802.0,126.0,4.6,17.2,678.0,87.3,69.67
2018,5,30,15,45,785.0,122.5,4.6,16.65,632.5,86.91,69.7
2018,5,30,16,0,768.0,119.0,4.6,16.1,587.0,86.42,69.65
2018,5,30,16,15,744.0,116.0,4.6,15.75,538.5,78.31,62.93
2018,5,30,16,30,720.0,113.0,4.6,15.4,490.0,78.02,62.98
2018,5,30,16,45,686.0,108.5,4.6,15.05,438.5,76.52,61.98
2018,5,30,17,0,652.0,104.0,4.6,14.7,387.0,74.97,60.91
2018,5,30,17,15,605.0,100.0,4.55,14.25,336.0,73.61,60.0
2018,5,30,17,30,558.0,96.0,4.5,13.8,285.0,72.33,59.08
2018,5,30,17,45,491.5,88.5,4.4,13.35,235.0,65.58,53.19
2018,5,30,18,0,425.0,81.0,4.3,12.9,185.0,60.47,48.57
2018,5,30,18,15,336.5,70.0,4.2,12.55,140.5,52.64,41.27
2018,5,30,18,30,248.0,59.0,4.1,12.2,96.0,44.71,33.62
2018,5,30,18,45,151.5,41.5,3.95,11.85,61.5,31.84,20.74
2018,5,30,19,0,55.0,24.0,3.8,11.5,27.0,18.8,0.0
2018,5,30,19,15,27.5,12.0,3.8,11.5,13.5,10.24,0.0
2018,5,30,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,31,4,45,0.5,3.0,3.2,11.9,3.0,0.0,0.0
2018,5,31,5,0,1.0,6.0,3.2,11.9,6.0,5.77,0.0
2018,5,31,5,15,4.0,16.0,3.25,12.0,16.5,15.96,3.02
2018,5,31,5,30,7.0,26.0,3.3,12.1,27.0,26.6,16.42
2018,5,31,5,45,15.0,40.5,3.3,12.25,43.5,51.73,38.77
2018,5,31,6,0,23.0,55.0,3.3,12.4,60.0,73.87,58.55
2018,5,31,6,15,14.0,64.0,3.35,12.65,67.5,74.47,59.04
2018,5,31,6,30,5.0,73.0,3.4,12.9,75.0,67.11,52.38
2018,5,31,6,45,6.5,95.5,3.45,13.15,98.0,90.4,72.21
2018,5,31,7,0,8.0,118.0,3.5,13.4,121.0,113.54,91.58
2018,5,31,7,15,10.0,140.5,3.55,13.75,145.0,136.94,110.83
2018,5,31,7,30,12.0,163.0,3.6,14.1,169.0,160.1,129.59
2018,5,31,7,45,38.5,191.0,3.6,14.4,213.0,230.96,188.21
2018,5,31,8,0,65.0,219.0,3.6,14.7,257.0,286.26,232.87
2018,5,31,8,15,82.5,250.5,3.6,15.05,302.5,336.25,271.98
2018,5,31,8,30,100.0,282.0,3.6,15.4,348.0,385.46,309.73
2018,5,31,8,45,158.5,300.5,3.6,15.75,413.5,482.47,384.92
2018,5,31,9,0,217.0,319.0,3.6,16.1,479.0,556.44,440.68
2018,5,31,9,15,170.5,346.0,3.65,16.3,475.5,531.8,418.73
2018,5,31,9,30,124.0,373.0,3.7,16.5,472.0,506.23,396.68
2018,5,31,9,45,131.5,387.5,3.75,16.75,496.5,520.51,406.6
2018,5,31,10,0,139.0,402.0,3.8,17.0,521.0,533.58,415.42
2018,5,31,10,15,128.0,415.0,3.85,17.1,527.0,526.19,408.69
2018,5,31,10,30,117.0,428.0,3.9,17.2,533.0,518.25,401.72
2018,5,31,10,45,126.0,431.0,3.95,17.35,546.5,518.44,401.54
2018,5,31,11,0,135.0,434.0,4.0,17.5,560.0,517.53,400.5
2018,5,31,11,15,270.5,407.5,4.0,17.55,664.5,604.19,467.54
2018,5,31,11,30,406.0,381.0,4.0,17.6,769.0,677.36,522.55
2018,5,31,11,45,584.5,292.5,4.05,17.6,854.5,712.24,550.73
2018,5,31,12,0,763.0,204.0,4.1,17.6,940.0,732.48,567.48
2018,5,31,12,15,796.5,189.0,4.1,17.6,955.5,704.32,545.57
2018,5,31,12,30,830.0,174.0,4.1,17.6,971.0,672.23,520.38
2018,5,31,12,45,833.0,171.5,4.05,17.6,964.5,627.6,484.78
2018,5,31,13,0,836.0,169.0,4.0,17.6,958.0,581.6,447.34
2018,5,31,13,15,855.5,156.0,3.95,17.55,951.0,534.9,408.45
2018,5,31,13,30,875.0,143.0,3.9,17.5,944.0,487.97,368.05
2018,5,31,13,45,871.0,141.0,3.85,17.5,920.5,436.26,322.98
2018,5,31,14,0,867.0,139.0,3.8,17.5,897.0,384.3,276.87
2018,5,31,14,15,860.5,137.0,3.75,17.4,867.5,331.58,229.99
2018,5,31,14,30,854.0,135.0,3.7,17.3,838.0,271.83,178.25
2018,5,31,14,45,845.0,132.0,3.7,17.2,801.5,218.07,133.74
2018,5,31,15,0,836.0,129.0,3.7,17.1,765.0,165.5,95.82
2018,5,31,15,15,788.5,138.5,3.7,17.1,712.0,120.23,75.54
2018,5,31,15,30,741.0,148.0,3.7,17.1,659.0,90.51,72.4
2018,5,31,15,45,590.0,180.0,3.65,16.75,569.5,110.63,89.95
2018,5,31,16,0,439.0,212.0,3.6,16.4,480.0,131.23,107.93
2018,5,31,16,15,365.5,207.5,3.55,16.1,418.0,138.34,114.45
2018,5,31,16,30,292.0,203.0,3.5,15.8,356.0,135.58,112.57
2018,5,31,16,45,318.5,177.5,3.45,15.5,329.0,121.93,101.29
2018,5,31,17,0,345.0,152.0,3.4,15.2,302.0,107.46,89.16
2018,5,31,17,15,432.5,123.5,3.3,14.85,287.5,86.65,71.29
2018,5,31,17,30,520.0,95.0,3.2,14.5,273.0,71.07,57.78
2018,5,31,17,45,492.0,85.0,3.1,14.15,231.0,65.15,52.63
2018,5,31,18,0,464.0,75.0,3.0,13.8,189.0,58.92,47.03
2018,5,31,18,15,379.5,65.0,2.8,13.4,144.0,49.24,38.15
2018,5,31,18,30,295.0,55.0,2.6,13.0,99.0,41.93,31.13
2018,5,31,18,45,190.0,39.5,2.35,12.6,64.0,30.34,19.6
2018,5,31,19,0,85.0,24.0,2.1,12.2,29.0,18.71,0.0
2018,5,31,19,15,42.5,12.0,2.05,12.1,14.5,10.24,0.0
2018,5,31,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,1.95,11.85,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,1,4,45,23.5,6.5,1.65,11.7,7.0,0.0,0.0
2018,6,1,5,0,47.0,13.0,1.7,11.8,14.0,41.51,0.0
2018,6,1,5,15,147.5,28.0,1.7,12.0,43.0,174.6,93.09
2018,6,1,5,30,248.0,43.0,1.7,12.2,72.0,280.8,225.48
2018,6,1,5,45,341.0,53.5,1.7,12.4,114.0,371.66,307.53
2018,6,1,6,0,434.0,64.0,1.7,12.6,156.0,474.39,393.4
2018,6,1,6,15,498.5,71.5,1.6,13.05,204.0,553.75,455.97
2018,6,1,6,30,563.0,79.0,1.5,13.5,252.0,635.2,516.78
2018,6,1,6,45,610.0,84.5,1.45,13.9,303.0,699.99,562.55
2018,6,1,7,0,657.0,90.0,1.4,14.3,354.0,764.98,606.48
2018,6,1,7,15,691.5,93.5,1.35,14.95,405.0,815.18,637.55
2018,6,1,7,30,726.0,97.0,1.3,15.6,456.0,864.19,666.76
2018,6,1,7,45,752.5,100.0,1.25,16.2,506.0,897.26,684.31
2018,6,1,8,0,779.0,103.0,1.2,16.8,556.0,934.48,704.34
2018,6,1,8,15,799.5,105.5,1.3,17.65,603.5,962.49,719.63
2018,6,1,8,30,820.0,108.0,1.4,18.5,651.0,987.62,733.01
2018,6,1,8,45,835.5,110.0,1.45,19.35,695.0,1003.96,739.85
2018,6,1,9,0,851.0,112.0,1.5,20.2,739.0,1004.36,736.61
2018,6,1,9,15,866.5,111.0,1.55,20.8,778.0,1010.82,738.31
2018,6,1,9,30,882.0,110.0,1.6,21.4,817.0,1013.93,737.9
2018,6,1,9,45,895.5,108.5,1.65,22.0,851.5,1011.05,733.85
2018,6,1,10,0,909.0,107.0,1.7,22.6,886.0,1004.66,727.78
2018,6,1,10,15,915.0,107.5,1.75,23.0,912.5,989.57,716.88
2018,6,1,10,30,921.0,108.0,1.8,23.4,939.0,971.08,704.0
2018,6,1,10,45,925.0,109.0,1.9,23.8,959.0,947.91,688.78
2018,6,1,11,0,929.0,110.0,2.0,24.2,979.0,921.54,671.47
2018,6,1,11,15,931.5,110.5,2.05,24.5,991.5,890.37,650.72
2018,6,1,11,30,934.0,111.0,2.1,24.8,1004.0,856.38,628.06
2018,6,1,11,45,935.0,111.5,2.15,25.1,1009.5,818.6,602.78
2018,6,1,12,0,936.0,112.0,2.2,25.4,1015.0,778.51,575.62
2018,6,1,12,15,934.0,112.5,2.3,25.6,1012.0,734.27,543.98
2018,6,1,12,30,932.0,113.0,2.4,25.8,1009.0,688.4,510.37
2018,6,1,12,45,928.0,114.0,2.45,25.95,998.5,640.26,474.07
2018,6,1,13,0,924.0,115.0,2.5,26.1,988.0,591.01,435.95
2018,6,1,13,15,920.5,114.0,2.55,26.15,970.5,539.67,395.41
2018,6,1,13,30,917.0,113.0,2.6,26.2,953.0,487.6,353.09
2018,6,1,13,45,912.0,112.0,2.7,26.2,929.0,434.37,308.9
2018,6,1,14,0,907.0,111.0,2.8,26.2,905.0,380.93,263.48
2018,6,1,14,15,900.0,109.0,2.85,26.1,874.0,326.27,216.72
2018,6,1,14,30,893.0,107.0,2.9,26.0,843.0,272.03,170.76
2018,6,1,14,45,883.5,105.5,2.95,25.9,806.5,218.29,127.64
2018,6,1,15,0,874.0,104.0,3.0,25.8,770.0,165.61,90.88
2018,6,1,15,15,862.0,102.0,3.0,25.8,728.5,113.75,65.57
2018,6,1,15,30,850.0,100.0,3.0,25.8,687.0,82.93,63.61
2018,6,1,15,45,834.0,97.5,3.1,25.35,641.5,71.51,54.43
2018,6,1,16,0,818.0,95.0,3.2,24.9,596.0,71.01,54.29
2018,6,1,16,15,798.0,92.0,3.25,24.4,547.5,70.03,53.77
2018,6,1,16,30,778.0,89.0,3.3,23.9,499.0,68.98,53.18
2018,6,1,16,45,751.5,85.0,3.3,23.45,448.5,67.03,51.82
2018,6,1,17,0,725.0,81.0,3.3,23.0,398.0,65.0,50.36
2018,6,1,17,15,689.0,76.5,3.25,22.3,347.0,57.19,43.94
2018,6,1,17,30,653.0,72.0,3.2,21.6,296.0,54.74,42.05
2018,6,1,17,45,601.5,66.0,3.1,20.85,246.0,50.96,38.91
2018,6,1,18,0,550.0,60.0,3.0,20.1,196.0,47.12,35.58
2018,6,1,18,15,473.5,52.5,2.75,19.25,150.5,41.85,30.84
2018,6,1,18,30,397.0,45.0,2.5,18.4,105.0,36.56,25.84
2018,6,1,18,45,281.0,34.0,2.25,17.55,69.0,27.96,17.33
2018,6,1,19,0,165.0,23.0,2.0,16.7,33.0,17.93,0.0
2018,6,1,19,15,82.5,11.5,1.85,16.2,16.5,9.82,0.0
2018,6,1,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,2,4,45,41.5,6.5,0.75,13.25,7.5,0.0,0.0
2018,6,2,5,0,83.0,13.0,0.7,13.5,15.0,64.8,0.0
2018,6,2,5,15,206.5,25.0,0.85,14.05,45.5,210.35,115.4
2018,6,2,5,30,330.0,37.0,1.0,14.6,76.0,332.43,263.64
2018,6,2,5,45,420.0,45.5,1.1,15.2,119.0,425.61,344.89
2018,6,2,6,0,510.0,54.0,1.2,15.8,162.0,524.48,424.65
2018,6,2,6,15,569.0,60.0,1.15,16.5,210.5,598.74,480.76
2018,6,2,6,30,628.0,66.0,1.1,17.2,259.0,675.03,535.12
2018,6,2,6,45,669.5,70.5,1.05,17.9,310.0,734.86,574.68
2018,6,2,7,0,711.0,75.0,1.0,18.6,361.0,789.38,608.65
2018,6,2,7,15,741.0,79.0,1.0,19.6,412.5,837.6,636.85
2018,6,2,7,30,771.0,83.0,1.0,20.6,464.0,884.29,663.03
2018,6,2,7,45,793.0,86.0,1.0,21.6,513.5,919.92,681.12
2018,6,2,8,0,815.0,89.0,1.0,22.6,563.0,953.15,697.33
2018,6,2,8,15,832.0,91.5,1.1,23.45,610.0,978.02,710.17
2018,6,2,8,30,849.0,94.0,1.2,24.3,657.0,988.03,713.65
2018,6,2,8,45,862.5,95.5,1.3,25.2,700.0,1002.08,719.74
2018,6,2,9,0,876.0,97.0,1.4,26.1,743.0,1012.91,723.79
2018,6,2,9,15,882.5,101.0,1.5,26.7,780.5,1016.1,724.01
2018,6,2,9,30,889.0,105.0,1.6,27.3,818.0,1015.77,722.21
2018,6,2,9,45,892.5,109.0,1.75,27.95,850.0,1008.89,717.0
2018,6,2,10,0,896.0,113.0,1.9,28.6,882.0,998.52,709.65
2018,6,2,10,15,901.5,114.5,1.95,29.0,908.5,984.08,699.29
