Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,10,30,907.0,116.0,2.0,29.4,935.0,966.27,686.94
2018,6,2,10,45,911.0,117.5,2.05,29.85,955.0,943.75,671.58
2018,6,2,11,0,915.0,119.0,2.1,30.3,975.0,918.05,654.28
2018,6,2,11,15,917.5,119.5,2.1,30.55,987.5,887.13,633.73
2018,6,2,11,30,920.0,120.0,2.1,30.8,1000.0,853.43,611.42
2018,6,2,11,45,921.0,120.0,2.1,31.1,1005.0,815.58,586.25
2018,6,2,12,0,922.0,120.0,2.1,31.4,1010.0,775.5,559.18
2018,6,2,12,15,923.0,118.5,2.1,31.55,1008.0,732.23,528.56
2018,6,2,12,30,924.0,117.0,2.1,31.7,1006.0,687.19,496.08
2018,6,2,12,45,924.5,115.0,2.1,31.85,996.5,639.88,461.23
2018,6,2,13,0,925.0,113.0,2.1,32.0,987.0,591.14,424.45
2018,6,2,13,15,921.0,112.5,2.15,32.0,970.0,539.95,385.32
2018,6,2,13,30,917.0,112.0,2.2,32.0,953.0,488.04,344.44
2018,6,2,13,45,911.5,111.5,2.2,32.0,929.0,435.03,301.47
2018,6,2,14,0,906.0,111.0,2.2,32.0,905.0,381.84,257.4
2018,6,2,14,15,899.0,109.0,2.25,31.85,874.0,327.28,212.1
2018,6,2,14,30,892.0,107.0,2.3,31.7,843.0,273.13,167.46
2018,6,2,14,45,882.5,105.5,2.35,31.55,806.5,219.49,125.46
2018,6,2,15,0,873.0,104.0,2.4,31.4,770.0,166.9,89.49
2018,6,2,15,15,860.5,102.0,2.4,31.4,728.5,115.09,64.41
2018,6,2,15,30,848.0,100.0,2.4,31.4,687.0,82.87,62.03
2018,6,2,15,45,833.0,97.5,2.45,30.8,642.0,71.44,53.1
2018,6,2,16,0,818.0,95.0,2.5,30.2,597.0,70.96,53.02
2018,6,2,16,15,798.0,92.0,2.5,29.7,548.5,69.99,52.51
2018,6,2,16,30,778.0,89.0,2.5,29.2,500.0,68.93,51.94
2018,6,2,16,45,751.0,85.5,2.5,28.7,449.5,67.35,50.92
2018,6,2,17,0,724.0,82.0,2.5,28.2,399.0,65.71,49.83
2018,6,2,17,15,687.5,77.5,2.3,27.25,348.0,57.85,43.55
2018,6,2,17,30,651.0,73.0,2.1,26.3,297.0,55.42,41.77
2018,6,2,17,45,599.5,67.0,1.9,25.35,247.0,51.67,38.77
2018,6,2,18,0,548.0,61.0,1.7,24.4,197.0,47.86,35.57
2018,6,2,18,15,473.0,53.0,1.55,23.25,151.5,42.21,30.63
2018,6,2,18,30,398.0,45.0,1.4,22.1,106.0,36.5,25.4
2018,6,2,18,45,283.5,34.5,1.25,21.0,70.0,28.36,17.48
2018,6,2,19,0,169.0,24.0,1.1,19.9,34.0,18.7,0.0
2018,6,2,19,15,85.5,12.0,1.05,19.45,17.0,10.24,0.0
2018,6,2,19,30,2.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,2,19,45,1.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,1.1,15.45,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,6,3,4,45,43.5,7.0,1.5,14.15,8.0,0.0,0.0
2018,6,3,5,0,87.0,14.0,1.6,14.4,16.0,68.23,0.0
2018,6,3,5,15,211.5,25.5,1.75,14.95,46.5,214.62,120.77
2018,6,3,5,30,336.0,37.0,1.9,15.5,77.0,336.79,268.15
2018,6,3,5,45,425.0,46.0,2.05,16.05,120.5,429.98,350.27
2018,6,3,6,0,514.0,55.0,2.2,16.6,164.0,528.89,431.3
2018,6,3,6,15,573.0,60.5,2.1,17.3,212.5,602.69,488.09
2018,6,3,6,30,632.0,66.0,2.0,18.0,261.0,678.43,543.09
2018,6,3,6,45,672.5,70.5,1.95,18.7,312.0,737.47,583.29
2018,6,3,7,0,713.0,75.0,1.9,19.4,363.0,791.17,617.88
2018,6,3,7,15,743.0,78.5,1.9,20.25,414.0,838.8,646.92
2018,6,3,7,30,773.0,82.0,1.9,21.1,465.0,884.9,673.96
2018,6,3,7,45,795.0,85.5,1.85,21.9,515.0,921.22,693.19
2018,6,3,8,0,817.0,89.0,1.8,22.7,565.0,955.15,710.39
2018,6,3,8,15,833.0,92.0,1.8,23.35,611.5,979.7,722.17
2018,6,3,8,30,849.0,95.0,1.8,24.0,658.0,989.29,724.3
2018,6,3,8,45,862.0,97.0,1.85,24.65,701.0,1003.43,730.27
2018,6,3,9,0,875.0,99.0,1.9,25.3,744.0,1014.33,734.18
2018,6,3,9,15,882.5,101.5,1.95,25.85,781.5,1016.84,733.19
2018,6,3,9,30,890.0,104.0,2.0,26.4,819.0,1015.91,730.26
2018,6,3,9,45,894.0,108.0,2.05,26.9,851.0,1009.6,724.24
2018,6,3,10,0,898.0,112.0,2.1,27.4,883.0,999.77,716.2
2018,6,3,10,15,904.0,113.0,2.15,27.75,909.5,985.36,705.84
2018,6,3,10,30,910.0,114.0,2.2,28.1,936.0,967.56,693.47
2018,6,3,10,45,914.0,115.0,2.25,28.45,955.5,944.62,677.9
2018,6,3,11,0,918.0,116.0,2.3,28.8,975.0,918.5,660.38
2018,6,3,11,15,920.5,116.0,2.35,29.05,987.5,887.19,639.77
2018,6,3,11,30,923.0,116.0,2.4,29.3,1000.0,853.12,617.32
2018,6,3,11,45,924.5,116.0,2.45,29.55,1005.5,815.71,592.57
2018,6,3,12,0,926.0,116.0,2.5,29.8,1011.0,776.0,565.93
2018,6,3,12,15,925.0,116.5,2.55,29.8,1008.5,732.89,535.49
2018,6,3,12,30,924.0,117.0,2.6,29.8,1006.0,688.08,503.14
2018,6,3,12,45,921.0,117.5,2.7,29.8,996.0,640.58,468.22
2018,6,3,13,0,918.0,118.0,2.8,29.8,986.0,591.91,431.4
2018,6,3,13,15,915.0,116.5,2.8,29.65,969.0,540.84,391.7
2018,6,3,13,30,912.0,115.0,2.8,29.5,952.0,489.01,350.24
2018,6,3,13,45,907.5,114.0,2.85,29.35,928.5,436.32,307.07
2018,6,3,14,0,903.0,113.0,2.9,29.2,905.0,383.37,262.65
2018,6,3,14,15,896.5,111.0,2.9,28.95,874.5,329.13,216.83
2018,6,3,14,30,890.0,109.0,2.9,28.7,844.0,275.25,171.68
2018,6,3,14,45,872.5,111.5,2.9,28.5,805.5,222.83,130.2
2018,6,3,15,0,855.0,114.0,2.9,28.3,767.0,172.21,95.31
2018,6,3,15,15,848.5,108.0,2.9,28.3,726.5,119.31,68.24
2018,6,3,15,30,842.0,102.0,2.9,28.3,686.0,83.89,63.7
2018,6,3,15,45,829.0,98.0,2.95,27.55,641.0,71.63,54.01
2018,6,3,16,0,816.0,94.0,3.0,26.8,596.0,70.23,53.19
2018,6,3,16,15,797.5,90.0,2.95,26.2,547.5,68.57,52.13
2018,6,3,16,30,779.0,86.0,2.9,25.6,499.0,66.79,50.94
2018,6,3,16,45,757.5,82.5,2.9,25.0,451.0,65.2,49.91
2018,6,3,17,0,736.0,79.0,2.9,24.4,403.0,63.54,48.8
2018,6,3,17,15,702.0,74.5,2.8,23.55,352.0,60.88,46.85
2018,6,3,17,30,668.0,70.0,2.7,22.7,301.0,53.33,40.63
2018,6,3,17,45,619.5,64.5,2.65,21.8,251.5,49.88,37.82
2018,6,3,18,0,571.0,59.0,2.6,20.9,202.0,46.38,34.84
2018,6,3,18,15,498.5,51.5,2.5,20.0,156.0,41.07,30.09
2018,6,3,18,30,426.0,44.0,2.4,19.1,110.0,35.71,25.08
2018,6,3,18,45,314.0,34.0,2.3,18.25,73.5,27.95,17.45
2018,6,3,19,0,202.0,24.0,2.2,17.4,37.0,20.08,1.57
2018,6,3,19,15,105.5,13.0,2.2,16.95,19.5,11.1,0.0
2018,6,3,19,30,9.0,2.0,2.2,16.5,2.0,0.0,0.0
2018,6,3,19,45,4.5,1.0,2.2,16.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,4,4,45,51.0,6.5,2.45,13.05,8.0,0.0,0.0
2018,6,4,5,0,102.0,13.0,2.6,13.2,16.0,77.07,0.0
2018,6,4,5,15,234.0,25.0,2.65,13.6,48.0,230.28,133.62
2018,6,4,5,30,366.0,37.0,2.7,14.0,80.0,358.72,288.32
2018,6,4,5,45,453.0,44.0,2.75,14.4,123.0,449.08,369.01
2018,6,4,6,0,540.0,51.0,2.8,14.8,166.0,544.54,448.24
2018,6,4,6,15,597.0,56.5,2.9,15.4,215.0,617.21,505.95
2018,6,4,6,30,654.0,62.0,3.0,16.0,264.0,691.84,562.4
2018,6,4,6,45,693.5,66.0,3.1,16.6,315.0,744.78,600.19
2018,6,4,7,0,733.0,70.0,3.2,17.2,366.0,803.26,640.69
2018,6,4,7,15,761.0,73.5,3.25,17.65,417.0,849.36,670.97
2018,6,4,7,30,789.0,77.0,3.3,18.1,468.0,893.86,699.41
2018,6,4,7,45,810.0,80.0,3.4,18.6,517.5,928.83,720.76
2018,6,4,8,0,831.0,83.0,3.5,19.1,567.0,949.92,732.24
2018,6,4,8,15,847.5,85.0,3.55,19.45,614.0,973.87,745.83
2018,6,4,8,30,864.0,87.0,3.6,19.8,661.0,994.94,757.39
2018,6,4,8,45,876.5,89.5,3.6,20.15,704.5,1009.44,764.15
2018,6,4,9,0,889.0,92.0,3.6,20.5,748.0,1020.63,768.81
2018,6,4,9,15,894.5,96.5,3.6,20.75,786.0,1023.55,768.35
2018,6,4,9,30,900.0,101.0,3.6,21.0,824.0,1022.89,765.72
2018,6,4,9,45,901.5,106.0,3.65,21.25,855.0,1015.18,758.93
2018,6,4,10,0,903.0,111.0,3.7,21.5,886.0,1003.94,749.98
2018,6,4,10,15,909.5,112.0,3.7,21.55,913.0,989.99,739.62
2018,6,4,10,30,916.0,113.0,3.7,21.6,940.0,972.61,727.1
2018,6,4,10,45,921.0,113.5,3.7,21.7,960.5,950.03,711.04
2018,6,4,11,0,926.0,114.0,3.7,21.8,981.0,924.23,692.92
2018,6,4,11,15,930.0,113.5,3.75,21.8,994.5,893.6,672.08
2018,6,4,11,30,934.0,113.0,3.8,21.8,1008.0,860.1,649.23
2018,6,4,11,45,935.5,113.5,3.85,21.8,1014.0,822.82,623.65
2018,6,4,12,0,937.0,114.0,3.9,21.8,1020.0,783.19,596.17
2018,6,4,12,15,936.5,114.0,3.95,21.7,1017.5,739.67,563.89
2018,6,4,12,30,936.0,114.0,4.0,21.6,1015.0,694.4,529.59
2018,6,4,12,45,934.0,113.5,4.05,21.5,1005.0,646.31,492.34
2018,6,4,13,0,932.0,113.0,4.1,21.4,995.0,596.96,453.12
2018,6,4,13,15,929.5,112.0,4.1,21.25,978.5,545.92,411.49
2018,6,4,13,30,927.0,111.0,4.1,21.1,962.0,494.01,367.99
2018,6,4,13,45,922.5,109.5,4.15,20.95,938.0,440.3,322.03
2018,6,4,14,0,918.0,108.0,4.2,20.8,914.0,386.32,274.81
2018,6,4,14,15,911.5,106.5,4.2,20.55,883.5,331.69,226.68
2018,6,4,14,30,905.0,105.0,4.2,20.3,853.0,277.39,179.27
2018,6,4,14,45,896.0,103.0,4.2,20.1,816.5,222.9,134.05
2018,6,4,15,0,887.0,101.0,4.2,19.9,780.0,169.42,95.08
2018,6,4,15,15,875.5,99.0,4.2,19.9,738.5,116.99,67.56
2018,6,4,15,30,864.0,97.0,4.2,19.9,697.0,81.39,63.88
2018,6,4,15,45,848.5,95.0,4.15,19.3,651.5,80.5,63.47
2018,6,4,16,0,833.0,93.0,4.1,18.7,606.0,69.84,54.69
2018,6,4,16,15,812.5,90.0,4.05,18.3,557.0,68.79,54.06
2018,6,4,16,30,792.0,87.0,4.0,17.9,508.0,67.66,53.35
2018,6,4,16,45,765.5,83.5,3.95,17.5,457.0,66.01,52.2
2018,6,4,17,0,739.0,80.0,3.9,17.1,406.0,64.29,50.97
2018,6,4,17,15,703.5,76.0,3.85,16.6,355.0,56.89,44.72
2018,6,4,17,30,668.0,72.0,3.8,16.1,304.0,54.77,43.04
2018,6,4,17,45,616.0,67.0,3.75,15.55,254.0,51.73,40.47
2018,6,4,18,0,564.0,62.0,3.7,15.0,204.0,48.68,37.77
2018,6,4,18,15,485.5,54.5,3.55,14.55,157.5,43.43,32.91
2018,6,4,18,30,407.0,47.0,3.4,14.1,111.0,38.16,27.81
2018,6,4,18,45,289.5,36.5,3.3,13.7,74.0,30.06,19.68
2018,6,4,19,0,172.0,26.0,3.2,13.3,37.0,20.23,2.93
2018,6,4,19,15,89.5,14.0,3.2,13.1,19.5,11.95,0.0
2018,6,4,19,30,7.0,2.0,3.2,12.9,2.0,0.0,0.0
2018,6,4,19,45,3.5,1.0,3.15,12.75,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.65,12.05,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.8,11.75,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.0,11.65,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,6,5,4,45,28.5,6.5,3.1,11.85,7.5,0.0,0.0
2018,6,5,5,0,57.0,13.0,3.2,12.0,15.0,47.95,0.0
2018,6,5,5,15,163.0,29.0,3.3,12.2,46.0,188.01,110.68
2018,6,5,5,30,269.0,45.0,3.4,12.4,77.0,298.54,241.86
2018,6,5,5,45,359.0,55.5,3.5,12.6,119.5,387.97,323.57
2018,6,5,6,0,449.0,66.0,3.6,12.8,162.0,488.3,409.05
2018,6,5,6,15,508.5,75.0,3.6,13.05,211.0,565.8,472.5
2018,6,5,6,30,568.0,84.0,3.6,13.3,260.0,645.16,534.68
2018,6,5,6,45,608.5,92.0,3.6,13.5,311.0,707.55,581.39
2018,6,5,7,0,649.0,100.0,3.6,13.7,362.0,769.8,626.39
2018,6,5,7,15,684.0,104.0,3.55,14.1,413.5,821.27,661.24
2018,6,5,7,30,719.0,108.0,3.5,14.5,465.0,871.47,694.19
2018,6,5,7,45,746.0,111.5,3.5,14.9,515.5,911.52,719.34
2018,6,5,8,0,773.0,115.0,3.5,15.3,566.0,942.56,737.75
2018,6,5,8,15,781.5,121.0,3.5,15.75,609.0,962.55,748.12
2018,6,5,8,30,790.0,127.0,3.5,16.2,652.0,979.45,756.41
2018,6,5,8,45,733.0,157.0,3.5,16.65,669.0,961.57,740.7
2018,6,5,9,0,676.0,187.0,3.5,17.1,686.0,931.63,717.12
2018,6,5,9,15,765.5,159.5,3.45,17.4,752.5,975.12,744.77
2018,6,5,9,30,855.0,132.0,3.4,17.7,819.0,1024.47,775.37
2018,6,5,9,45,889.5,120.0,3.4,18.05,860.5,1018.23,768.42
2018,6,5,10,0,924.0,108.0,3.4,18.4,902.0,1021.63,768.62
2018,6,5,10,15,931.0,108.0,3.35,18.7,929.0,1006.88,756.44
2018,6,5,10,30,938.0,108.0,3.3,19.0,956.0,988.67,742.26
2018,6,5,10,45,850.5,164.0,3.3,19.3,945.5,945.74,711.89
2018,6,5,11,0,763.0,220.0,3.3,19.6,935.0,897.09,677.73
2018,6,5,11,15,787.5,210.0,3.35,19.7,956.5,868.75,658.27
2018,6,5,11,30,812.0,200.0,3.4,19.8,978.0,845.55,641.83
2018,6,5,11,45,886.5,153.0,3.4,19.9,1006.5,817.34,622.26
2018,6,5,12,0,961.0,106.0,3.4,20.0,1035.0,795.04,606.53
2018,6,5,12,15,956.0,109.5,3.45,19.9,1032.0,750.39,573.55
2018,6,5,12,30,951.0,113.0,3.5,19.8,1029.0,704.16,538.55
2018,6,5,12,45,943.0,116.5,3.55,19.7,1017.5,654.8,500.37
2018,6,5,13,0,935.0,120.0,3.6,19.6,1006.0,604.58,460.51
2018,6,5,13,15,933.0,118.5,3.65,19.45,989.0,553.23,418.77
2018,6,5,13,30,931.0,117.0,3.7,19.3,972.0,500.98,375.06
2018,6,5,13,45,927.5,114.5,3.75,19.1,948.0,446.75,328.67
2018,6,5,14,0,924.0,112.0,3.8,18.9,924.0,392.16,280.88
2018,6,5,14,15,917.0,110.0,3.75,18.65,892.5,336.73,231.9
2018,6,5,14,30,910.0,108.0,3.7,18.4,861.0,281.7,183.65
2018,6,5,14,45,903.0,104.5,3.7,18.15,824.5,226.34,137.38
2018,6,5,15,0,896.0,101.0,3.7,17.9,788.0,171.8,97.11
2018,6,5,15,15,884.0,99.5,3.7,17.9,746.5,119.16,69.02
2018,6,5,15,30,872.0,98.0,3.7,17.9,705.0,82.12,65.0
2018,6,5,15,45,858.5,95.0,3.65,17.45,659.5,80.67,64.08
2018,6,5,16,0,845.0,92.0,3.6,17.0,614.0,69.36,54.65
2018,6,5,16,15,827.0,88.5,3.55,16.7,565.0,67.98,53.7
2018,6,5,16,30,809.0,85.0,3.5,16.4,516.0,66.48,52.65
2018,6,5,16,45,784.0,81.5,3.45,16.1,465.0,64.78,51.41
2018,6,5,17,0,759.0,78.0,3.4,15.8,414.0,63.0,50.1
2018,6,5,17,15,722.0,74.5,3.35,15.4,362.0,61.03,48.6
2018,6,5,17,30,685.0,71.0,3.3,15.0,310.0,54.17,42.7
2018,6,5,17,45,632.5,66.0,3.25,14.55,259.0,51.07,40.06
2018,6,5,18,0,580.0,61.0,3.2,14.1,208.0,47.96,37.27
2018,6,5,18,15,501.0,54.5,3.1,13.7,161.5,43.48,33.08
2018,6,5,18,30,422.0,48.0,3.0,13.3,115.0,39.05,28.71
2018,6,5,18,45,304.5,38.0,2.85,12.85,77.5,31.4,20.98
2018,6,5,19,0,187.0,28.0,2.7,12.4,40.0,21.78,4.7
2018,6,5,19,15,97.5,15.0,2.75,12.3,21.0,12.8,0.0
2018,6,5,19,30,8.0,2.0,2.8,12.2,2.0,0.0,0.0
2018,6,5,19,45,4.0,1.0,2.8,12.1,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.75,11.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,4,45,8.0,5.0,2.95,12.35,5.0,0.0,0.0
2018,6,6,5,0,16.0,10.0,3.0,12.4,10.0,18.88,0.0
2018,6,6,5,15,55.0,23.5,3.05,12.55,29.0,86.89,48.92
2018,6,6,5,30,94.0,37.0,3.1,12.7,48.0,137.75,109.67
2018,6,6,5,45,117.0,53.5,3.1,12.85,74.0,179.04,148.12
2018,6,6,6,0,140.0,70.0,3.1,13.0,100.0,220.86,185.52
2018,6,6,6,15,144.0,88.5,3.15,13.25,126.5,233.18,196.91
2018,6,6,6,30,148.0,107.0,3.2,13.5,153.0,260.95,220.18
2018,6,6,6,45,124.5,122.5,3.2,13.7,166.0,258.97,217.28
2018,6,6,7,0,101.0,138.0,3.2,13.9,179.0,255.23,212.64
2018,6,6,7,15,172.0,148.0,3.2,14.2,229.0,333.11,277.74
2018,6,6,7,30,243.0,158.0,3.2,14.5,279.0,434.39,358.94
2018,6,6,7,45,273.5,195.5,3.2,14.75,344.5,511.03,416.9
2018,6,6,8,0,304.0,233.0,3.2,15.0,410.0,586.01,472.13
2018,6,6,8,15,343.5,244.5,3.25,15.4,460.0,637.08,508.94
2018,6,6,8,30,383.0,256.0,3.3,15.8,510.0,687.28,544.55
2018,6,6,8,45,495.5,233.5,3.3,16.2,585.0,795.3,623.0
2018,6,6,9,0,608.0,211.0,3.3,16.6,660.0,887.87,687.87
2018,6,6,9,15,719.0,174.0,3.35,16.9,732.0,952.74,730.4
2018,6,6,9,30,830.0,137.0,3.4,17.2,804.0,1005.08,763.87
2018,6,6,9,45,837.5,139.5,3.4,17.5,836.0,1000.52,758.18
2018,6,6,10,0,845.0,142.0,3.4,17.8,868.0,992.51,750.82
2018,6,6,10,15,852.0,144.0,3.45,18.0,895.0,966.89,732.32
2018,6,6,10,30,859.0,146.0,3.5,18.2,922.0,951.44,720.98
2018,6,6,10,45,857.5,150.5,3.55,18.4,939.5,927.2,703.61
2018,6,6,11,0,856.0,155.0,3.6,18.6,957.0,900.04,684.32
2018,6,6,11,15,866.0,150.5,3.65,18.7,971.5,872.43,665.01
2018,6,6,11,30,876.0,146.0,3.7,18.8,986.0,841.94,643.64
2018,6,6,11,45,877.5,146.5,3.75,18.9,991.5,806.04,618.4
2018,6,6,12,0,879.0,147.0,3.8,19.0,997.0,767.99,590.48
2018,6,6,12,15,873.0,150.5,3.85,18.95,993.5,725.03,558.14
2018,6,6,12,30,867.0,154.0,3.9,18.9,990.0,680.85,524.23
2018,6,6,12,45,857.0,158.5,3.9,18.85,978.0,633.97,487.37
2018,6,6,13,0,847.0,163.0,3.9,18.8,966.0,588.85,450.92
2018,6,6,13,15,843.0,161.5,3.9,18.7,949.0,538.73,410.0
2018,6,6,13,30,839.0,160.0,3.9,18.6,932.0,488.16,367.65
2018,6,6,13,45,833.0,159.0,3.9,18.5,908.5,436.86,323.7
2018,6,6,14,0,827.0,158.0,3.9,18.4,885.0,385.66,278.91
2018,6,6,14,15,818.5,156.0,3.9,18.3,855.0,333.37,232.91
2018,6,6,14,30,810.0,154.0,3.9,18.2,825.0,281.86,187.94
2018,6,6,14,45,799.5,151.5,3.85,18.05,789.5,230.63,145.3
2018,6,6,15,0,789.0,149.0,3.8,17.9,754.0,180.78,108.47
2018,6,6,15,15,774.5,146.0,3.8,17.9,713.5,131.92,81.61
2018,6,6,15,30,760.0,143.0,3.8,17.9,673.0,87.49,69.55
2018,6,6,15,45,740.5,139.5,3.8,17.5,627.5,87.65,70.04
2018,6,6,16,0,721.0,136.0,3.8,17.1,582.0,87.73,70.43
2018,6,6,16,15,694.5,132.0,3.8,16.75,533.5,87.29,70.37
2018,6,6,16,30,668.0,128.0,3.8,16.4,485.0,86.79,70.27
2018,6,6,16,45,634.5,123.0,3.8,16.1,435.0,85.43,69.42
2018,6,6,17,0,601.0,118.0,3.8,15.8,385.0,84.0,68.48
2018,6,6,17,15,556.5,110.5,3.75,15.4,334.0,80.48,65.71
2018,6,6,17,30,512.0,103.0,3.7,15.0,283.0,74.7,60.87
2018,6,6,17,45,455.0,94.0,3.6,14.55,235.0,68.88,55.87
2018,6,6,18,0,398.0,85.0,3.5,14.1,187.0,62.93,50.58
2018,6,6,18,15,321.0,73.0,3.35,13.75,143.5,54.56,42.89
2018,6,6,18,30,244.0,61.0,3.2,13.4,100.0,46.02,34.83
2018,6,6,18,45,158.5,44.5,3.05,13.05,66.5,34.15,23.36
2018,6,6,19,0,73.0,28.0,2.9,12.7,33.0,21.68,5.54
2018,6,6,19,15,37.0,14.5,2.9,12.65,17.0,12.38,0.0
2018,6,6,19,30,1.0,1.0,2.9,12.6,1.0,0.0,0.0
2018,6,6,19,45,0.5,0.5,2.9,12.5,0.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,2.9,12.25,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.6,12.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,7,4,45,10.5,5.5,2.85,11.85,6.0,0.0,0.0
2018,6,7,5,0,21.0,11.0,2.9,11.9,12.0,22.96,0.0
2018,6,7,5,15,87.0,30.0,3.0,12.1,39.5,124.51,73.39
2018,6,7,5,30,153.0,49.0,3.1,12.3,67.0,205.98,166.12
2018,6,7,5,45,234.5,64.5,3.15,12.5,107.5,289.6,241.77
2018,6,7,6,0,316.0,80.0,3.2,12.7,148.0,396.77,333.54
2018,6,7,6,15,381.5,91.5,3.25,13.05,195.0,474.88,399.01
2018,6,7,6,30,447.0,103.0,3.3,13.4,242.0,556.41,464.48
2018,6,7,6,45,469.5,114.0,3.35,13.8,283.0,600.96,498.03
2018,6,7,7,0,492.0,125.0,3.4,14.2,324.0,645.16,530.31
2018,6,7,7,15,501.5,138.5,3.4,14.6,365.0,679.43,553.9
2018,6,7,7,30,511.0,152.0,3.4,15.0,406.0,712.04,575.72
2018,6,7,7,45,407.5,193.0,3.4,15.45,408.5,663.62,533.74
2018,6,7,8,0,304.0,234.0,3.4,15.9,411.0,587.19,471.09
2018,6,7,8,15,465.5,208.5,3.35,16.3,505.5,741.75,588.11
2018,6,7,8,30,627.0,183.0,3.3,16.7,600.0,885.15,689.46
2018,6,7,8,45,697.0,170.0,3.25,17.1,661.5,939.82,723.39
2018,6,7,9,0,767.0,157.0,3.2,17.5,723.0,990.87,754.86
2018,6,7,9,15,790.0,154.5,3.2,17.85,764.0,995.02,754.65
2018,6,7,9,30,813.0,152.0,3.2,18.2,805.0,1004.28,758.48
2018,6,7,9,45,835.5,147.0,3.25,18.5,842.0,1006.76,758.35
2018,6,7,10,0,858.0,142.0,3.3,18.8,879.0,991.98,746.8
2018,6,7,10,15,865.5,143.5,3.4,19.0,906.5,979.67,737.85
2018,6,7,10,30,873.0,145.0,3.5,19.2,934.0,963.99,726.66
2018,6,7,10,45,877.5,146.0,3.6,19.4,954.0,941.8,711.13
2018,6,7,11,0,882.0,147.0,3.7,19.6,974.0,916.52,693.53
2018,6,7,11,15,885.5,147.0,3.7,19.65,987.0,886.56,672.53
2018,6,7,11,30,889.0,147.0,3.7,19.7,1000.0,853.89,649.66
2018,6,7,11,45,891.0,147.5,3.75,19.75,1006.0,817.91,624.66
2018,6,7,12,0,893.0,148.0,3.8,19.8,1012.0,779.7,596.97
2018,6,7,12,15,892.5,148.5,3.8,19.85,1010.5,737.77,565.22
2018,6,7,12,30,892.0,149.0,3.8,19.9,1009.0,694.24,531.67
2018,6,7,12,45,890.0,148.5,3.8,19.95,999.5,647.71,495.18
2018,6,7,13,0,888.0,148.0,3.8,20.0,990.0,600.06,456.96
2018,6,7,13,15,885.5,146.0,3.8,20.05,973.5,550.2,416.11
2018,6,7,13,30,883.0,144.0,3.8,20.1,957.0,499.59,373.6
2018,6,7,13,45,880.0,141.5,3.8,20.1,934.0,447.87,329.24
2018,6,7,14,0,877.0,139.0,3.8,20.1,911.0,395.78,283.66
2018,6,7,14,15,872.0,136.5,3.75,20.05,882.0,342.93,237.04
2018,6,7,14,30,867.0,134.0,3.7,20.0,853.0,290.28,191.0
2018,6,7,14,45,859.0,130.5,3.7,19.95,817.0,228.54,140.04
2018,6,7,15,0,851.0,127.0,3.7,19.9,781.0,175.2,100.5
2018,6,7,15,15,838.0,124.5,3.7,19.9,739.5,123.43,71.96
2018,6,7,15,30,825.0,122.0,3.7,19.9,698.0,84.68,66.63
2018,6,7,15,45,811.0,117.5,3.65,19.4,652.5,83.59,66.05
2018,6,7,16,0,797.0,113.0,3.6,18.9,607.0,82.32,65.3
2018,6,7,16,15,780.0,108.0,3.55,18.55,559.0,80.5,64.04
2018,6,7,16,30,763.0,103.0,3.5,18.2,511.0,78.5,62.63
2018,6,7,16,45,737.5,98.0,3.4,17.8,460.5,69.61,55.24
2018,6,7,17,0,712.0,93.0,3.3,17.4,410.0,67.45,53.64
2018,6,7,17,15,676.0,87.5,3.2,16.9,358.5,64.68,51.49
2018,6,7,17,30,640.0,82.0,3.1,16.4,307.0,61.81,49.19
2018,6,7,17,45,589.0,75.5,3.05,15.9,257.0,57.94,45.91
2018,6,7,18,0,538.0,69.0,3.0,15.4,207.0,54.0,42.43
2018,6,7,18,15,461.5,60.5,2.8,14.85,160.5,48.17,37.09
2018,6,7,18,30,385.0,52.0,2.6,14.3,114.0,42.27,31.45
2018,6,7,18,45,275.5,40.5,2.45,13.75,77.0,31.29,20.94
2018,6,7,19,0,166.0,29.0,2.3,13.2,40.0,22.5,6.75
2018,6,7,19,15,86.0,15.5,2.25,12.95,21.0,13.23,0.0
2018,6,7,19,30,6.0,2.0,2.2,12.7,2.0,0.0,0.0
2018,6,7,19,45,3.0,1.0,2.15,12.4,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,8,4,45,38.0,6.5,2.05,11.8,7.5,0.0,0.0
2018,6,8,5,0,76.0,13.0,2.2,12.2,15.0,60.18,0.0
2018,6,8,5,15,183.5,27.0,2.3,12.65,45.5,198.63,121.0
2018,6,8,5,30,291.0,41.0,2.4,13.1,76.0,307.27,248.23
2018,6,8,5,45,373.0,51.5,2.55,13.6,118.0,395.13,327.22
2018,6,8,6,0,455.0,62.0,2.7,14.1,160.0,488.69,405.58
2018,6,8,6,15,514.0,70.0,2.65,14.55,208.0,564.3,466.03
2018,6,8,6,30,573.0,78.0,2.6,15.0,256.0,641.88,525.09
2018,6,8,6,45,615.0,84.0,2.6,15.45,306.0,703.03,569.32
2018,6,8,7,0,657.0,90.0,2.6,15.9,356.0,764.18,611.89
2018,6,8,7,15,689.0,94.5,2.6,16.4,406.5,813.42,644.24
2018,6,8,7,30,721.0,99.0,2.6,16.9,457.0,861.42,674.84
2018,6,8,7,45,745.5,103.0,2.6,17.45,506.5,893.58,693.46
2018,6,8,8,0,770.0,107.0,2.6,18.0,556.0,930.1,714.89
2018,6,8,8,15,788.5,110.0,2.65,18.45,602.5,956.83,729.97
2018,6,8,8,30,807.0,113.0,2.7,18.9,649.0,980.68,743.1
2018,6,8,8,45,821.5,115.5,2.75,19.4,692.0,996.79,750.89
2018,6,8,9,0,836.0,118.0,2.8,19.9,735.0,1009.67,756.65
2018,6,8,9,15,846.5,120.0,2.85,20.3,773.0,1001.57,748.87
2018,6,8,9,30,857.0,122.0,2.9,20.7,811.0,1003.17,747.93
2018,6,8,9,45,865.0,124.0,2.95,21.1,843.5,998.88,743.12
2018,6,8,10,0,873.0,126.0,3.0,21.5,876.0,991.16,736.24
2018,6,8,10,15,879.5,126.5,3.0,21.85,902.0,977.12,725.06
2018,6,8,10,30,886.0,127.0,3.0,22.2,928.0,959.77,711.89
2018,6,8,10,45,890.5,127.5,3.05,22.55,947.5,937.35,695.86
2018,6,8,11,0,895.0,128.0,3.1,22.9,967.0,911.82,677.85
2018,6,8,11,15,898.5,127.5,3.15,23.25,979.5,881.6,656.7
2018,6,8,11,30,902.0,127.0,3.2,23.6,992.0,848.65,633.7
2018,6,8,11,45,904.0,126.5,3.25,23.9,997.5,811.98,608.23
2018,6,8,12,0,906.0,126.0,3.3,24.2,1003.0,773.07,580.76
2018,6,8,12,15,904.0,126.5,3.35,24.35,1000.0,730.13,548.98
2018,6,8,12,30,902.0,127.0,3.4,24.5,997.0,685.67,515.44
2018,6,8,12,45,897.5,128.5,3.5,24.6,987.0,639.07,479.81
2018,6,8,13,0,893.0,130.0,3.6,24.7,977.0,591.47,442.47
2018,6,8,13,15,890.0,128.0,3.65,24.65,960.0,541.41,402.46
2018,6,8,13,30,887.0,126.0,3.7,24.6,943.0,490.62,360.75
2018,6,8,13,45,883.0,124.0,3.75,24.55,919.5,438.88,317.2
2018,6,8,14,0,879.0,122.0,3.8,24.5,896.0,386.86,272.45
2018,6,8,14,15,872.5,119.5,3.85,24.3,866.0,333.7,226.51
2018,6,8,14,30,866.0,117.0,3.9,24.1,836.0,280.91,181.14
2018,6,8,14,45,858.5,114.0,3.9,23.95,801.0,228.19,137.74
2018,6,8,15,0,851.0,111.0,3.9,23.8,766.0,176.33,99.74
2018,6,8,15,15,839.0,109.0,3.9,23.8,725.5,125.78,72.23
2018,6,8,15,30,827.0,107.0,3.9,23.8,685.0,75.39,57.82
2018,6,8,15,45,814.0,102.5,3.95,23.15,640.5,73.96,56.98
2018,6,8,16,0,801.0,98.0,4.0,22.5,596.0,72.36,55.95
2018,6,8,16,15,785.0,93.5,3.9,22.05,549.0,70.54,54.69
2018,6,8,16,30,769.0,89.0,3.8,21.6,502.0,68.55,53.29
2018,6,8,16,45,746.0,85.0,3.75,21.15,453.0,66.67,51.97
2018,6,8,17,0,723.0,81.0,3.7,20.7,404.0,64.69,50.54
2018,6,8,17,15,690.5,76.0,3.55,20.1,354.0,56.6,43.8
2018,6,8,17,30,658.0,71.0,3.4,19.5,304.0,53.79,41.58
2018,6,8,17,45,614.0,65.0,3.25,18.9,255.0,50.03,38.43
2018,6,8,18,0,570.0,59.0,3.1,18.3,206.0,46.18,35.08
2018,6,8,18,15,503.0,52.0,2.9,17.65,161.0,41.3,30.66
2018,6,8,18,30,436.0,45.0,2.7,17.0,116.0,36.37,26.0
2018,6,8,18,45,334.0,35.5,2.5,16.4,79.0,29.09,18.9
2018,6,8,19,0,232.0,26.0,2.3,15.8,42.0,21.72,6.86
2018,6,8,19,15,123.0,14.0,2.25,15.45,22.0,11.95,0.0
2018,6,8,19,30,14.0,2.0,2.2,15.1,2.0,0.0,0.0
2018,6,8,19,45,7.0,1.0,2.15,14.8,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,9,4,45,2.0,4.0,2.15,13.55,4.0,0.0,0.0
2018,6,9,5,0,4.0,8.0,2.3,13.7,8.0,9.41,0.0
2018,6,9,5,15,7.5,18.0,2.5,13.95,18.5,21.46,8.04
2018,6,9,5,30,11.0,28.0,2.7,14.2,29.0,34.56,23.07
2018,6,9,5,45,20.0,43.5,2.9,14.45,47.0,59.28,45.01
2018,6,9,6,0,29.0,59.0,3.1,14.7,65.0,83.66,66.56
2018,6,9,6,15,17.5,70.5,3.2,15.0,74.5,85.38,67.87
2018,6,9,6,30,6.0,82.0,3.3,15.3,84.0,77.54,60.75
2018,6,9,6,45,12.5,100.5,3.4,15.6,105.5,101.03,80.72
2018,6,9,7,0,19.0,119.0,3.5,15.9,127.0,124.6,100.42
2018,6,9,7,15,122.0,154.5,3.5,16.05,214.5,293.52,242.63
2018,6,9,7,30,225.0,190.0,3.5,16.2,302.0,457.52,374.13
2018,6,9,7,45,319.5,199.5,3.5,16.35,376.5,561.43,454.74
2018,6,9,8,0,414.0,209.0,3.5,16.5,451.0,690.19,550.89
2018,6,9,8,15,412.0,229.0,3.5,16.65,486.5,710.8,562.82
2018,6,9,8,30,410.0,249.0,3.5,16.8,522.0,729.05,573.66
2018,6,9,8,45,447.5,253.5,3.5,17.0,569.0,768.46,600.93
2018,6,9,9,0,485.0,258.0,3.5,17.2,616.0,805.81,626.23
2018,6,9,9,15,480.5,275.5,3.6,17.55,646.0,811.94,628.11
2018,6,9,9,30,476.0,293.0,3.7,17.9,676.0,815.45,628.44
2018,6,9,9,45,451.5,318.0,3.75,18.25,693.0,804.01,617.51
2018,6,9,10,0,427.0,343.0,3.8,18.6,710.0,790.17,605.13
2018,6,9,10,15,447.5,349.0,3.85,18.9,744.0,799.28,610.54
2018,6,9,10,30,468.0,355.0,3.9,19.2,778.0,805.34,613.65
2018,6,9,10,45,528.5,337.5,4.0,19.55,825.0,822.99,626.2
2018,6,9,11,0,589.0,320.0,4.1,19.9,872.0,835.74,635.04
2018,6,9,11,15,542.0,344.0,4.2,20.05,857.5,789.03,600.12
2018,6,9,11,30,495.0,368.0,4.3,20.2,843.0,742.19,565.21
2018,6,9,11,45,491.0,379.0,4.35,20.4,852.5,718.5,547.18
2018,6,9,12,0,487.0,390.0,4.4,20.6,862.0,693.17,527.76
2018,6,9,12,15,375.5,425.0,4.5,20.55,788.5,611.3,466.42
2018,6,9,12,30,264.0,460.0,4.6,20.5,715.0,538.7,411.42
2018,6,9,12,45,345.0,431.0,4.65,20.45,760.5,542.92,414.95
2018,6,9,13,0,426.0,402.0,4.7,20.4,806.0,534.94,408.28
2018,6,9,13,15,508.0,357.0,4.7,20.25,831.0,514.15,391.12
2018,6,9,13,30,590.0,312.0,4.7,20.1,856.0,485.98,367.0
2018,6,9,13,45,576.5,308.0,4.7,19.95,828.0,439.3,328.53
2018,6,9,14,0,563.0,304.0,4.7,19.8,800.0,393.97,290.61
2018,6,9,14,15,564.0,289.0,4.7,19.65,772.0,347.49,251.16
2018,6,9,14,30,565.0,274.0,4.7,19.5,744.0,301.34,212.05
2018,6,9,14,45,497.5,284.5,4.75,19.3,685.0,258.44,179.61
2018,6,9,15,0,430.0,295.0,4.8,19.1,626.0,222.83,155.79
2018,6,9,15,15,433.5,276.5,4.8,19.1,595.0,183.23,130.47
2018,6,9,15,30,437.0,258.0,4.8,19.1,564.0,149.7,121.66
2018,6,9,15,45,448.5,235.5,4.75,18.6,531.5,140.94,114.87
2018,6,9,16,0,460.0,213.0,4.7,18.1,499.0,131.4,107.34
2018,6,9,16,15,460.0,194.0,4.7,17.8,460.5,122.98,100.63
2018,6,9,16,30,460.0,175.0,4.7,17.5,422.0,113.92,93.31
2018,6,9,16,45,452.5,157.5,4.65,17.2,380.5,105.06,86.1
2018,6,9,17,0,445.0,140.0,4.6,16.9,339.0,95.64,78.31
2018,6,9,17,15,431.5,123.5,4.45,16.5,297.0,86.24,70.46
2018,6,9,17,30,418.0,107.0,4.3,16.1,255.0,76.34,62.04
2018,6,9,17,45,364.5,95.0,4.2,15.7,209.5,68.68,55.44
2018,6,9,18,0,311.0,83.0,4.1,15.3,164.0,60.79,48.46
2018,6,9,18,15,288.5,67.5,3.95,14.85,130.0,50.33,39.01
2018,6,9,18,30,266.0,52.0,3.8,14.4,96.0,39.45,29.0
2018,6,9,18,45,193.0,39.0,3.65,14.0,65.5,29.86,19.81
2018,6,9,19,0,120.0,26.0,3.5,13.6,35.0,20.09,6.55
2018,6,9,19,15,63.0,14.0,3.4,13.35,18.5,11.95,0.0
2018,6,9,19,30,6.0,2.0,3.3,13.1,2.0,0.0,0.0
2018,6,9,19,45,3.0,1.0,3.15,12.85,1.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.65,11.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,4,45,30.5,7.0,1.95,10.9,8.0,0.0,0.0
2018,6,10,5,0,61.0,14.0,2.1,11.2,16.0,51.31,0.0
2018,6,10,5,15,156.5,27.5,2.2,11.7,44.0,180.98,111.46
2018,6,10,5,30,252.0,41.0,2.3,12.2,72.0,278.38,225.64
2018,6,10,5,45,316.0,51.5,2.4,12.7,108.0,347.5,289.27
2018,6,10,6,0,380.0,62.0,2.5,13.2,144.0,421.84,353.2
2018,6,10,6,15,440.0,72.5,2.55,13.85,191.0,504.43,420.21
2018,6,10,6,30,500.0,83.0,2.6,14.5,238.0,583.62,481.56
2018,6,10,6,45,525.0,93.5,2.65,15.15,282.5,632.97,517.55
2018,6,10,7,0,550.0,104.0,2.7,15.8,327.0,681.69,551.86
2018,6,10,7,15,544.0,121.5,2.75,16.4,366.5,708.0,568.53
2018,6,10,7,30,538.0,139.0,2.8,17.0,406.0,721.76,575.68
2018,6,10,7,45,560.5,149.0,2.85,17.6,452.5,772.16,609.48
2018,6,10,8,0,583.0,159.0,2.9,18.2,499.0,811.0,634.0
2018,6,10,8,15,603.0,167.0,2.9,18.65,544.0,842.95,653.39
2018,6,10,8,30,623.0,175.0,2.9,19.1,589.0,872.46,670.89
2018,6,10,8,45,625.0,189.0,2.9,19.6,627.5,887.42,678.04
2018,6,10,9,0,627.0,203.0,2.9,20.1,666.0,899.29,683.23
2018,6,10,9,15,730.0,168.0,2.9,20.5,734.5,957.76,720.4
2018,6,10,9,30,833.0,133.0,2.9,20.9,803.0,1004.55,748.68
2018,6,10,9,45,858.5,126.0,2.9,21.3,841.0,994.99,739.52
2018,6,10,10,0,884.0,119.0,2.9,21.7,879.0,995.47,737.71
2018,6,10,10,15,890.0,119.5,2.95,22.0,905.0,981.03,726.78
2018,6,10,10,30,896.0,120.0,3.0,22.3,931.0,963.28,713.91
2018,6,10,10,45,900.5,121.0,3.0,22.6,951.0,941.36,697.99
2018,6,10,11,0,905.0,122.0,3.0,22.9,971.0,916.29,680.09
2018,6,10,11,15,908.5,121.5,3.05,23.1,983.5,886.02,659.37
2018,6,10,11,30,912.0,121.0,3.1,23.3,996.0,852.98,636.75
2018,6,10,11,45,914.0,119.5,3.15,23.45,1001.0,815.38,611.05
2018,6,10,12,0,916.0,118.0,3.2,23.6,1006.0,775.55,583.62
2018,6,10,12,15,916.0,117.0,3.25,23.65,1003.5,732.71,552.15
2018,6,10,12,30,916.0,116.0,3.3,23.7,1001.0,688.18,518.77
2018,6,10,12,45,915.0,115.0,3.4,23.7,991.5,641.53,483.27
2018,6,10,13,0,914.0,114.0,3.5,23.7,982.0,593.58,445.78
2018,6,10,13,15,911.0,112.5,3.6,23.6,965.0,543.12,405.49
2018,6,10,13,30,908.0,111.0,3.7,23.5,948.0,491.88,363.37
2018,6,10,13,45,903.0,110.0,3.75,23.35,924.5,439.58,319.23
2018,6,10,14,0,898.0,109.0,3.8,23.2,901.0,387.03,273.88
2018,6,10,14,15,891.0,107.5,3.85,23.0,871.0,333.55,227.3
2018,6,10,14,30,884.0,106.0,3.9,22.8,841.0,280.46,181.29
2018,6,10,14,45,875.0,103.5,3.95,22.55,805.0,226.96,136.94
2018,6,10,15,0,866.0,101.0,4.0,22.3,769.0,174.47,98.01
2018,6,10,15,15,854.0,99.5,4.0,22.3,728.5,123.56,69.56
2018,6,10,15,30,842.0,98.0,4.0,22.3,688.0,81.41,63.23
2018,6,10,15,45,828.0,94.5,4.0,21.6,643.0,79.7,62.18
2018,6,10,16,0,814.0,91.0,4.0,20.9,598.0,67.98,52.58
2018,6,10,16,15,796.5,87.5,4.0,20.4,551.0,66.62,51.71
2018,6,10,16,30,779.0,84.0,4.0,19.9,504.0,65.15,50.73
2018,6,10,16,45,756.0,80.0,4.0,19.4,454.5,63.13,49.27
2018,6,10,17,0,733.0,76.0,4.0,18.9,405.0,61.0,47.7
2018,6,10,17,15,701.0,71.5,3.9,18.3,355.0,58.28,45.6
2018,6,10,17,30,669.0,67.0,3.8,17.7,305.0,55.48,43.37
2018,6,10,17,45,625.0,61.5,3.7,17.1,256.5,47.44,36.43
2018,6,10,18,0,581.0,56.0,3.6,16.5,208.0,43.86,33.3
2018,6,10,18,15,514.0,50.0,3.35,16.0,163.0,39.67,29.46
2018,6,10,18,30,447.0,44.0,3.1,15.5,118.0,35.5,25.44
2018,6,10,18,45,344.0,35.0,2.9,14.95,81.0,28.6,18.7
2018,6,10,19,0,241.0,26.0,2.7,14.4,44.0,21.64,7.96
2018,6,10,19,15,128.0,14.0,2.55,14.1,23.0,11.95,0.0
2018,6,10,19,30,15.0,2.0,2.4,13.8,2.0,0.0,0.0
2018,6,10,19,45,7.5,1.0,2.3,13.55,1.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.5,1.7,12.3,9.0,0.0,0.0
2018,6,11,5,0,109.0,15.0,1.8,12.6,18.0,83.08,0.0
2018,6,11,5,15,232.0,26.0,1.85,13.1,49.0,230.77,142.89
2018,6,11,5,30,355.0,37.0,1.9,13.6,80.0,349.83,281.43
2018,6,11,5,45,440.5,44.0,1.95,14.1,122.0,438.31,359.45
2018,6,11,6,0,526.0,51.0,2.0,14.6,164.0,531.97,436.33
2018,6,11,6,15,581.0,56.5,2.0,15.2,212.0,602.44,491.3
2018,6,11,6,30,636.0,62.0,2.0,15.8,260.0,674.82,544.89
2018,6,11,6,45,674.5,66.5,2.0,16.45,310.0,727.1,581.02
2018,6,11,7,0,713.0,71.0,2.0,17.1,360.0,784.91,619.67
2018,6,11,7,15,740.5,75.0,2.0,17.7,410.0,830.88,648.56
2018,6,11,7,30,768.0,79.0,2.0,18.3,460.0,875.31,675.59
2018,6,11,7,45,789.0,81.5,2.05,18.9,508.5,909.48,695.42
2018,6,11,8,0,810.0,84.0,2.1,19.5,557.0,941.31,713.44
2018,6,11,8,15,826.5,87.0,2.05,20.05,603.5,955.04,718.17
2018,6,11,8,30,843.0,90.0,2.0,20.6,650.0,977.43,728.82
2018,6,11,8,45,855.0,93.0,2.0,21.15,693.0,992.18,734.89
2018,6,11,9,0,867.0,96.0,2.0,21.7,736.0,1003.7,738.98
2018,6,11,9,15,867.0,103.0,2.0,22.2,771.5,1004.15,736.2
2018,6,11,9,30,867.0,110.0,2.0,22.7,807.0,1001.04,731.4
2018,6,11,9,45,861.5,119.5,2.0,23.25,836.0,991.53,722.55
2018,6,11,10,0,856.0,129.0,2.0,23.8,865.0,978.49,711.67
2018,6,11,10,15,863.5,130.5,2.05,24.3,892.5,966.77,702.56
2018,6,11,10,30,871.0,132.0,2.1,24.8,920.0,951.72,691.38
2018,6,11,10,45,876.5,132.0,2.1,25.25,940.0,930.16,675.73
2018,6,11,11,0,882.0,132.0,2.1,25.7,960.0,905.51,658.24
2018,6,11,11,15,885.5,133.0,2.15,26.05,973.5,877.04,639.05
2018,6,11,11,30,889.0,134.0,2.2,26.4,987.0,845.78,618.02
2018,6,11,11,45,891.0,133.5,2.25,26.7,993.0,809.56,593.74
2018,6,11,12,0,893.0,133.0,2.3,27.0,999.0,771.14,567.41
2018,6,11,12,15,897.0,130.5,2.4,27.2,998.5,730.62,538.59
2018,6,11,12,30,901.0,128.0,2.5,27.4,998.0,688.19,507.68
2018,6,11,12,45,904.5,124.5,2.55,27.55,991.0,642.97,473.84
2018,6,11,13,0,908.0,121.0,2.6,27.7,984.0,596.14,437.89
2018,6,11,13,15,905.0,120.0,2.7,27.75,967.5,546.27,399.0
2018,6,11,13,30,902.0,119.0,2.8,27.8,951.0,495.61,358.32
2018,6,11,13,45,897.5,117.5,2.9,27.8,928.0,443.41,315.39
2018,6,11,14,0,893.0,116.0,3.0,27.8,905.0,390.94,271.18
2018,6,11,14,15,887.0,115.0,3.05,27.65,876.0,338.28,226.31
2018,6,11,14,30,881.0,114.0,3.1,27.5,847.0,285.87,181.82
2018,6,11,14,45,872.0,112.0,3.15,27.4,811.5,232.77,138.65
2018,6,11,15,0,863.0,110.0,3.2,27.3,776.0,180.65,100.69
2018,6,11,15,15,851.0,107.5,3.2,27.3,735.0,129.2,72.15
2018,6,11,15,30,839.0,105.0,3.2,27.3,694.0,85.38,65.16
2018,6,11,15,45,824.5,102.0,3.25,26.75,649.5,73.73,55.9
2018,6,11,16,0,810.0,99.0,3.3,26.2,605.0,73.06,55.66
2018,6,11,16,15,791.5,96.5,3.3,25.75,558.0,72.57,55.53
2018,6,11,16,30,773.0,94.0,3.3,25.3,511.0,72.03,55.37
2018,6,11,16,45,748.0,89.5,3.3,24.85,461.0,69.88,53.86
2018,6,11,17,0,723.0,85.0,3.3,24.4,411.0,67.62,52.23
2018,6,11,17,15,687.5,81.0,3.2,23.65,360.5,59.99,46.04
2018,6,11,17,30,652.0,77.0,3.1,22.9,310.0,58.03,44.63
2018,6,11,17,45,603.0,71.5,3.0,22.15,260.5,54.79,42.01
2018,6,11,18,0,554.0,66.0,2.9,21.4,211.0,51.51,39.24
2018,6,11,18,15,481.5,58.5,2.65,20.5,165.0,46.42,34.73
2018,6,11,18,30,409.0,51.0,2.4,19.6,119.0,41.29,29.97
2018,6,11,18,45,302.0,40.0,2.2,18.75,81.5,32.86,21.98
2018,6,11,19,0,195.0,29.0,2.0,17.9,44.0,22.53,8.77
2018,6,11,19,15,102.5,15.5,1.85,17.4,23.0,13.23,0.0
2018,6,11,19,30,10.0,2.0,1.7,16.9,2.0,0.0,0.0
2018,6,11,19,45,5.0,1.0,1.6,16.4,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.05,13.7,9.5,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.1,14.0,19.0,84.97,0.0
2018,6,12,5,15,239.0,26.0,1.25,14.5,50.0,235.49,144.9
2018,6,12,5,30,366.0,37.0,1.4,15.0,81.0,357.69,285.19
2018,6,12,5,45,454.0,44.0,1.5,15.5,124.5,448.52,364.09
2018,6,12,6,0,542.0,51.0,1.6,16.0,168.0,544.69,441.97
2018,6,12,6,15,598.5,56.0,1.6,16.75,216.5,616.25,496.49
2018,6,12,6,30,655.0,61.0,1.6,17.5,265.0,684.16,545.41
2018,6,12,6,45,695.5,65.0,1.55,18.25,316.0,743.95,585.52
2018,6,12,7,0,736.0,69.0,1.5,19.0,367.0,803.5,623.49
2018,6,12,7,15,764.0,72.5,1.5,19.95,418.0,849.81,650.78
2018,6,12,7,30,792.0,76.0,1.5,20.9,469.0,894.56,676.16
2018,6,12,7,45,813.5,78.5,1.5,21.85,518.5,929.65,694.36
2018,6,12,8,0,835.0,81.0,1.5,22.8,568.0,951.01,703.26
2018,6,12,8,15,851.0,83.5,1.6,23.55,615.0,975.45,716.16
