Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,2,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,22,4,45,45.5,6.5,1.45,12.45,8.0,0.0,0.0
2018,6,22,5,0,91.0,13.0,1.5,12.8,16.0,69.25,0.0
2018,6,22,5,15,220.0,25.5,1.55,13.4,47.5,218.21,123.1
2018,6,22,5,30,349.0,38.0,1.6,14.0,79.0,343.96,274.47
2018,6,22,5,45,439.0,46.5,1.65,14.6,123.0,437.7,356.92
2018,6,22,6,0,529.0,55.0,1.7,15.2,167.0,537.01,437.63
2018,6,22,6,15,588.0,61.0,1.65,15.9,216.0,611.97,495.08
2018,6,22,6,30,647.0,67.0,1.6,16.6,265.0,688.94,550.81
2018,6,22,6,45,687.5,71.5,1.55,17.3,316.5,748.67,591.05
2018,6,22,7,0,728.0,76.0,1.5,18.0,368.0,802.85,625.5
2018,6,22,7,15,758.0,80.0,1.4,18.9,420.0,851.93,653.81
2018,6,22,7,30,788.0,84.0,1.3,19.8,472.0,899.49,679.77
2018,6,22,7,45,810.0,87.5,1.25,20.7,522.5,936.66,698.53
2018,6,22,8,0,832.0,91.0,1.2,21.6,573.0,971.44,715.25
2018,6,22,8,15,849.0,94.0,1.2,22.35,621.0,997.87,727.51
2018,6,22,8,30,866.0,97.0,1.2,23.1,669.0,1009.23,730.24
2018,6,22,8,45,879.5,99.0,1.2,23.9,713.0,1024.7,735.67
2018,6,22,9,0,893.0,101.0,1.2,24.7,757.0,1036.91,739.05
2018,6,22,9,15,901.5,103.5,1.25,25.45,796.0,1041.21,738.74
2018,6,22,9,30,910.0,106.0,1.3,26.2,835.0,1042.01,736.51
2018,6,22,9,45,915.5,109.0,1.35,26.95,868.0,1036.8,730.77
2018,6,22,10,0,921.0,112.0,1.4,27.7,901.0,1028.03,723.06
2018,6,22,10,15,927.0,113.0,1.45,28.35,928.5,1014.18,712.69
2018,6,22,10,30,933.0,114.0,1.5,29.0,956.0,996.88,700.35
2018,6,22,10,45,937.5,114.5,1.55,29.65,977.0,974.32,684.88
2018,6,22,11,0,942.0,115.0,1.6,30.3,998.0,948.52,667.49
2018,6,22,11,15,945.0,115.5,1.7,30.7,1012.0,918.29,648.62
2018,6,22,11,30,948.0,116.0,1.8,31.1,1026.0,885.14,627.76
2018,6,22,11,45,948.5,116.0,1.85,31.55,1031.5,846.89,602.86
2018,6,22,12,0,949.0,116.0,1.9,32.0,1037.0,806.33,576.34
2018,6,22,12,15,947.0,116.5,2.0,32.1,1034.5,762.33,547.06
2018,6,22,12,30,945.0,117.0,2.1,32.2,1032.0,716.67,515.36
2018,6,22,12,45,941.5,118.0,2.2,32.3,1022.5,668.97,481.32
2018,6,22,13,0,938.0,119.0,2.3,32.4,1013.0,620.08,445.38
2018,6,22,13,15,934.5,118.0,2.4,32.3,996.5,568.77,406.95
2018,6,22,13,30,931.0,117.0,2.5,32.2,980.0,516.65,366.64
2018,6,22,13,45,926.0,116.5,2.6,32.15,957.0,463.63,324.29
2018,6,22,14,0,921.0,116.0,2.7,32.1,934.0,410.31,280.55
2018,6,22,14,15,914.0,114.5,2.8,31.9,904.0,355.65,235.23
2018,6,22,14,30,907.0,113.0,2.9,31.7,874.0,301.32,190.05
2018,6,22,14,45,898.0,111.5,2.95,31.45,838.0,247.15,146.37
2018,6,22,15,0,889.0,110.0,3.0,31.2,802.0,193.92,107.15
2018,6,22,15,15,877.5,107.5,3.0,31.2,761.0,141.03,75.99
2018,6,22,15,30,866.0,105.0,3.0,31.2,720.0,89.73,67.56
2018,6,22,15,45,850.5,103.0,3.0,30.5,674.5,74.54,55.63
2018,6,22,16,0,835.0,101.0,3.0,29.8,629.0,74.51,55.95
2018,6,22,16,15,816.0,97.0,3.0,29.3,580.0,73.02,55.03
2018,6,22,16,30,797.0,93.0,3.0,28.8,531.0,71.4,53.99
2018,6,22,16,45,772.5,89.5,2.95,28.3,480.5,69.94,53.08
2018,6,22,17,0,748.0,86.0,2.9,27.8,430.0,68.41,52.1
2018,6,22,17,15,714.0,81.5,2.7,26.95,378.5,60.39,45.7
2018,6,22,17,30,680.0,77.0,2.5,26.1,327.0,58.05,44.01
2018,6,22,17,45,632.5,71.5,2.35,25.25,276.5,54.77,41.44
2018,6,22,18,0,585.0,66.0,2.2,24.4,226.0,51.44,38.7
2018,6,22,18,15,515.5,59.0,1.95,23.2,178.5,46.71,34.65
2018,6,22,18,30,446.0,52.0,1.7,22.0,131.0,41.97,30.37
2018,6,22,18,45,341.5,42.0,1.4,20.8,91.5,34.41,23.37
2018,6,22,19,0,237.0,32.0,1.1,19.6,52.0,24.88,12.73
2018,6,22,19,15,131.0,18.5,1.1,19.1,28.5,15.79,0.0
2018,6,22,19,30,25.0,5.0,1.1,18.6,5.0,4.27,0.0
2018,6,22,19,45,12.5,2.5,1.1,18.05,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.2,16.25,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,23,4,45,40.5,6.5,1.15,14.4,7.5,0.0,0.0
2018,6,23,5,0,81.0,13.0,1.2,14.7,15.0,62.8,0.0
2018,6,23,5,15,205.5,25.5,1.3,15.25,45.5,207.83,113.34
2018,6,23,5,30,330.0,38.0,1.4,15.8,76.0,329.9,261.0
2018,6,23,5,45,423.0,45.5,1.45,16.4,119.0,424.04,343.28
2018,6,23,6,0,516.0,53.0,1.5,17.0,162.0,523.73,423.67
2018,6,23,6,15,577.0,59.0,1.45,17.75,211.0,599.74,481.34
2018,6,23,6,30,638.0,65.0,1.4,18.5,260.0,678.03,537.43
2018,6,23,6,45,682.5,68.5,1.4,19.25,311.5,734.0,574.95
2018,6,23,7,0,727.0,72.0,1.4,20.0,363.0,796.6,615.52
2018,6,23,7,15,757.5,75.5,1.45,21.1,414.5,845.43,644.65
2018,6,23,7,30,788.0,79.0,1.5,22.2,466.0,892.82,671.94
2018,6,23,7,45,811.5,81.0,1.6,23.25,516.0,929.55,692.17
2018,6,23,8,0,835.0,83.0,1.7,24.3,566.0,952.55,703.14
2018,6,23,8,15,851.5,85.0,1.8,25.1,613.0,977.27,715.92
2018,6,23,8,30,868.0,87.0,1.9,25.9,660.0,999.16,726.77
2018,6,23,8,45,881.0,89.0,1.95,26.75,703.5,1014.43,732.6
2018,6,23,9,0,894.0,91.0,2.0,27.6,747.0,1026.45,736.5
2018,6,23,9,15,904.0,92.5,2.1,28.25,786.0,1031.46,737.3
2018,6,23,9,30,914.0,94.0,2.2,28.9,825.0,1033.0,736.11
2018,6,23,9,45,922.0,95.0,2.25,29.6,859.0,1028.48,730.54
2018,6,23,10,0,930.0,96.0,2.3,30.3,893.0,1020.43,722.97
2018,6,23,10,15,935.5,97.0,2.35,30.9,920.0,1006.43,712.15
2018,6,23,10,30,941.0,98.0,2.4,31.5,947.0,988.98,699.35
2018,6,23,10,45,944.5,99.0,2.45,32.15,967.5,966.3,683.24
2018,6,23,11,0,948.0,100.0,2.5,32.8,988.0,940.38,665.21
2018,6,23,11,15,950.0,100.5,2.55,33.05,1001.5,909.59,645.21
2018,6,23,11,30,952.0,101.0,2.6,33.3,1015.0,875.94,623.35
2018,6,23,11,45,952.5,101.5,2.65,33.6,1021.0,838.41,598.77
2018,6,23,12,0,953.0,102.0,2.7,33.9,1027.0,798.52,572.53
2018,6,23,12,15,952.0,102.5,2.8,33.95,1025.5,755.44,543.72
2018,6,23,12,30,951.0,103.0,2.9,34.0,1024.0,710.55,512.08
2018,6,23,12,45,948.0,104.0,2.95,34.05,1015.0,663.2,477.68
2018,6,23,13,0,945.0,105.0,3.0,34.1,1006.0,614.57,441.44
2018,6,23,13,15,941.5,105.0,3.05,34.05,990.0,563.85,402.87
2018,6,23,13,30,938.0,105.0,3.1,34.0,974.0,512.27,362.51
2018,6,23,13,45,933.0,104.5,3.1,33.9,951.0,459.05,319.8
2018,6,23,14,0,928.0,104.0,3.1,33.8,928.0,405.53,275.8
2018,6,23,14,15,922.0,103.0,3.1,33.6,899.0,351.26,230.67
2018,6,23,14,30,916.0,102.0,3.1,33.4,870.0,297.21,185.65
2018,6,23,14,45,908.0,100.5,3.1,33.2,835.0,242.86,141.86
2018,6,23,15,0,900.0,99.0,3.1,33.0,800.0,189.35,102.47
2018,6,23,15,15,889.5,96.5,3.1,33.0,759.0,136.06,71.09
2018,6,23,15,30,879.0,94.0,3.1,33.0,718.0,84.27,62.66
2018,6,23,15,45,864.5,92.0,3.0,32.45,673.0,78.78,58.59
2018,6,23,16,0,850.0,90.0,2.9,31.9,628.0,77.76,58.08
2018,6,23,16,15,832.5,87.5,2.85,31.4,580.5,66.95,49.55
2018,6,23,16,30,815.0,85.0,2.8,30.9,533.0,66.13,49.16
2018,6,23,16,45,792.0,81.5,2.75,30.45,482.5,64.45,48.05
2018,6,23,17,0,769.0,78.0,2.7,30.0,432.0,62.69,46.86
2018,6,23,17,15,737.0,74.0,2.6,29.1,380.5,60.37,45.25
2018,6,23,17,30,705.0,70.0,2.5,28.2,329.0,57.99,43.55
2018,6,23,17,45,660.0,65.0,2.35,27.3,278.5,50.12,37.13
2018,6,23,18,0,615.0,60.0,2.2,26.4,228.0,46.97,34.56
2018,6,23,18,15,548.0,53.5,2.1,25.15,180.5,42.43,30.71
2018,6,23,18,30,481.0,47.0,2.0,23.9,133.0,37.88,26.64
2018,6,23,18,45,378.0,38.5,1.9,22.7,93.0,31.44,20.68
2018,6,23,19,0,275.0,30.0,1.8,21.5,53.0,24.98,12.74
2018,6,23,19,15,154.5,17.5,1.9,20.9,29.0,14.94,0.0
2018,6,23,19,30,34.0,5.0,2.0,20.3,5.0,4.27,0.0
2018,6,23,19,45,17.0,2.5,2.1,19.65,2.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,6,24,4,45,32.5,5.5,2.45,14.7,6.5,0.0,0.0
2018,6,24,5,0,65.0,11.0,2.5,14.9,13.0,50.84,0.0
2018,6,24,5,15,158.0,25.0,2.55,15.35,40.5,174.07,91.76
2018,6,24,5,30,251.0,39.0,2.6,15.8,68.0,273.26,217.22
2018,6,24,5,45,325.5,51.5,2.7,16.2,108.0,353.24,289.87
2018,6,24,6,0,400.0,64.0,2.8,16.6,148.0,439.0,362.58
2018,6,24,6,15,456.0,74.0,2.8,17.1,194.0,516.59,425.06
2018,6,24,6,30,512.0,84.0,2.8,17.6,240.0,592.31,483.31
2018,6,24,6,45,553.5,92.5,2.85,18.1,289.0,654.77,529.22
2018,6,24,7,0,595.0,101.0,2.9,18.6,338.0,717.41,573.59
2018,6,24,7,15,628.5,106.0,2.9,19.15,387.0,767.91,607.26
2018,6,24,7,30,662.0,111.0,2.9,19.7,436.0,817.33,639.23
2018,6,24,7,45,688.5,116.0,2.9,20.25,485.0,858.44,664.51
2018,6,24,8,0,715.0,121.0,2.9,20.8,534.0,897.63,687.98
2018,6,24,8,15,736.5,124.5,2.95,21.25,581.0,927.64,705.41
2018,6,24,8,30,758.0,128.0,3.0,21.7,628.0,948.16,716.33
2018,6,24,8,45,774.5,131.5,3.0,22.15,671.5,967.96,726.44
2018,6,24,9,0,791.0,135.0,3.0,22.6,715.0,984.63,734.46
2018,6,24,9,15,808.5,135.0,3.0,23.0,755.5,995.18,738.63
2018,6,24,9,30,826.0,135.0,3.0,23.4,796.0,1002.35,740.72
2018,6,24,9,45,842.0,133.5,3.0,23.8,831.5,1002.89,738.61
2018,6,24,10,0,858.0,132.0,3.0,24.2,867.0,987.05,725.96
2018,6,24,10,15,865.0,133.5,3.05,24.5,894.5,975.37,717.03
2018,6,24,10,30,872.0,135.0,3.1,24.8,922.0,960.36,705.98
2018,6,24,10,45,878.0,136.0,3.1,25.05,943.5,940.66,691.73
2018,6,24,11,0,884.0,137.0,3.1,25.3,965.0,917.79,675.5
2018,6,24,11,15,887.5,137.5,3.1,25.45,979.0,889.24,655.84
2018,6,24,11,30,891.0,138.0,3.1,25.6,993.0,857.91,634.36
2018,6,24,11,45,892.5,138.5,3.15,25.7,999.5,822.4,610.43
2018,6,24,12,0,894.0,139.0,3.2,25.8,1006.0,784.64,584.59
2018,6,24,12,15,897.0,136.5,3.2,25.85,1005.5,743.69,554.71
2018,6,24,12,30,900.0,134.0,3.2,25.9,1005.0,700.91,522.94
2018,6,24,12,45,902.5,130.5,3.25,25.95,997.5,655.43,488.7
2018,6,24,13,0,905.0,127.0,3.3,26.0,990.0,608.43,452.43
2018,6,24,13,15,901.0,126.5,3.3,25.9,973.5,558.74,413.27
2018,6,24,13,30,897.0,126.0,3.3,25.8,957.0,508.33,372.47
2018,6,24,13,45,891.0,125.5,3.3,25.7,934.0,456.56,329.56
2018,6,24,14,0,885.0,125.0,3.3,25.6,911.0,404.63,285.52
2018,6,24,14,15,877.5,123.5,3.3,25.4,881.5,351.65,240.16
2018,6,24,14,30,870.0,122.0,3.3,25.2,852.0,299.07,195.1
2018,6,24,14,45,860.0,120.0,3.35,25.0,816.5,246.3,151.38
2018,6,24,15,0,850.0,118.0,3.4,24.8,781.0,194.59,112.15
2018,6,24,15,15,838.0,116.0,3.4,24.8,741.0,133.73,73.25
2018,6,24,15,30,826.0,114.0,3.4,24.8,701.0,84.14,64.78
2018,6,24,15,45,809.5,111.5,3.4,24.1,656.0,79.05,60.94
2018,6,24,16,0,793.0,109.0,3.4,23.4,611.0,78.94,61.21
2018,6,24,16,15,771.5,105.5,3.4,22.95,562.5,78.0,60.73
2018,6,24,16,30,750.0,102.0,3.4,22.5,514.0,76.97,60.17
2018,6,24,16,45,723.0,97.5,3.4,22.05,464.0,68.53,53.29
2018,6,24,17,0,696.0,93.0,3.4,21.6,414.0,66.7,52.01
2018,6,24,17,15,660.5,88.5,3.35,21.0,364.0,64.67,50.57
2018,6,24,17,30,625.0,84.0,3.3,20.4,314.0,62.59,49.03
2018,6,24,17,45,577.0,77.0,3.25,19.8,264.5,58.43,45.6
2018,6,24,18,0,529.0,70.0,3.2,19.2,215.0,54.15,41.94
2018,6,24,18,15,462.0,61.5,3.1,18.6,169.5,48.39,36.82
2018,6,24,18,30,395.0,53.0,3.0,18.0,124.0,42.53,31.39
2018,6,24,18,45,302.5,41.5,2.9,17.4,86.0,32.05,21.73
2018,6,24,19,0,210.0,30.0,2.8,16.8,48.0,23.29,11.85
2018,6,24,19,15,117.5,17.5,2.7,16.55,26.5,14.94,0.0
2018,6,24,19,30,25.0,5.0,2.6,16.3,5.0,4.27,0.0
2018,6,24,19,45,12.5,2.5,2.55,16.0,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,25,4,45,26.5,5.5,2.6,14.0,6.0,0.0,0.0
2018,6,25,5,0,53.0,11.0,2.7,14.1,12.0,43.15,0.0
2018,6,25,5,15,140.0,26.0,2.8,14.35,39.5,163.35,83.24
2018,6,25,5,30,227.0,41.0,2.9,14.6,67.0,259.45,206.79
2018,6,25,5,45,276.5,53.0,3.0,14.85,100.0,318.16,262.59
2018,6,25,6,0,326.0,65.0,3.1,15.1,133.0,381.05,317.91
2018,6,25,6,15,267.0,86.0,3.05,15.45,151.5,349.25,292.56
2018,6,25,6,30,208.0,107.0,3.0,15.8,170.0,331.07,276.43
2018,6,25,6,45,357.0,110.5,2.95,16.1,242.5,492.48,408.15
2018,6,25,7,0,506.0,114.0,2.9,16.4,315.0,641.38,522.23
2018,6,25,7,15,525.5,124.5,2.9,16.95,358.5,682.26,549.44
2018,6,25,7,30,545.0,135.0,2.9,17.5,402.0,732.01,583.14
2018,6,25,7,45,571.0,144.0,2.85,18.05,449.5,775.58,611.15
2018,6,25,8,0,597.0,153.0,2.8,18.6,497.0,817.42,637.27
2018,6,25,8,15,660.0,146.5,2.75,19.1,556.5,876.9,675.28
2018,6,25,8,30,723.0,140.0,2.7,19.6,616.0,934.12,710.6
2018,6,25,8,45,761.0,134.5,2.7,20.1,665.5,957.56,722.78
2018,6,25,9,0,799.0,129.0,2.7,20.6,715.0,986.16,738.66
2018,6,25,9,15,814.5,130.0,2.75,21.05,754.5,995.83,742.45
2018,6,25,9,30,830.0,131.0,2.8,21.5,794.0,1002.13,744.3
2018,6,25,9,45,844.5,130.0,2.8,21.95,829.0,988.63,732.78
2018,6,25,10,0,859.0,129.0,2.8,22.4,864.0,985.29,728.33
2018,6,25,10,15,866.5,130.5,2.9,22.7,892.0,974.19,720.1
2018,6,25,10,30,874.0,132.0,3.0,23.0,920.0,959.74,709.79
2018,6,25,10,45,879.0,132.5,3.05,23.3,940.5,938.75,694.84
2018,6,25,11,0,884.0,133.0,3.1,23.6,961.0,914.65,677.93
2018,6,25,11,15,887.5,133.5,3.15,23.65,975.0,886.25,658.81
2018,6,25,11,30,891.0,134.0,3.2,23.7,989.0,855.06,637.79
2018,6,25,11,45,893.5,134.0,3.25,23.75,996.0,820.07,614.08
2018,6,25,12,0,896.0,134.0,3.3,23.8,1003.0,782.78,588.54
2018,6,25,12,15,900.0,131.5,3.4,23.75,1003.5,742.56,559.53
2018,6,25,12,30,904.0,129.0,3.5,23.7,1004.0,700.42,528.41
2018,6,25,12,45,907.5,125.0,3.55,23.6,997.0,655.09,494.1
2018,6,25,13,0,911.0,121.0,3.6,23.5,990.0,608.14,457.63
2018,6,25,13,15,908.5,119.5,3.6,23.4,974.0,558.33,417.83
2018,6,25,13,30,906.0,118.0,3.6,23.3,958.0,507.66,376.27
2018,6,25,13,45,901.5,116.5,3.65,23.15,935.0,455.48,332.57
2018,6,25,14,0,897.0,115.0,3.7,23.0,912.0,402.99,287.54
2018,6,25,14,15,891.5,112.5,3.7,22.8,883.0,349.43,240.99
2018,6,25,14,30,886.0,110.0,3.7,22.6,854.0,296.08,194.56
2018,6,25,14,45,878.5,108.0,3.7,22.4,819.5,243.04,149.82
2018,6,25,15,0,871.0,106.0,3.7,22.2,785.0,190.79,109.48
2018,6,25,15,15,859.5,103.5,3.7,22.2,744.5,138.88,77.33
2018,6,25,15,30,848.0,101.0,3.7,22.2,704.0,88.56,69.18
2018,6,25,15,45,836.0,98.5,3.6,21.6,661.0,82.08,64.13
2018,6,25,16,0,824.0,96.0,3.5,21.0,618.0,71.03,55.1
2018,6,25,16,15,809.0,92.0,3.45,20.6,571.5,69.5,54.08
2018,6,25,16,30,794.0,88.0,3.4,20.2,525.0,67.83,52.92
2018,6,25,16,45,772.0,84.0,3.35,19.8,475.5,65.92,51.55
2018,6,25,17,0,750.0,80.0,3.3,19.4,426.0,63.9,50.07
2018,6,25,17,15,719.5,76.0,3.3,18.9,376.0,61.67,48.4
2018,6,25,17,30,689.0,72.0,3.3,18.4,326.0,54.48,42.34
2018,6,25,17,45,645.5,66.5,3.25,17.9,276.0,51.09,39.52
2018,6,25,18,0,602.0,61.0,3.2,17.4,226.0,47.62,36.51
2018,6,25,18,15,537.0,54.5,3.1,16.9,179.5,43.15,32.48
2018,6,25,18,30,472.0,48.0,3.0,16.4,133.0,38.65,28.23
2018,6,25,18,45,372.0,39.5,2.95,15.85,93.5,32.27,22.08
2018,6,25,19,0,272.0,31.0,2.9,15.3,54.0,25.87,13.95
2018,6,25,19,15,153.5,18.0,2.85,15.0,29.5,15.36,0.0
2018,6,25,19,30,35.0,5.0,2.8,14.7,5.0,4.27,0.0
2018,6,25,19,45,17.5,2.5,2.7,14.4,2.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.3,12.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.5,2.3,12.4,7.5,0.0,0.0
2018,6,26,5,0,90.0,13.0,2.4,12.7,15.0,68.37,0.0
2018,6,26,5,15,222.5,25.5,2.45,13.2,46.5,216.84,108.35
2018,6,26,5,30,355.0,38.0,2.5,13.7,78.0,347.06,277.08
2018,6,26,5,45,449.5,45.0,2.55,14.25,121.5,442.92,363.23
2018,6,26,6,0,544.0,52.0,2.6,14.8,165.0,544.07,446.81
2018,6,26,6,15,604.0,58.0,2.55,15.35,215.0,620.17,506.72
2018,6,26,6,30,664.0,64.0,2.5,15.9,265.0,698.45,565.11
2018,6,26,6,45,707.0,67.5,2.5,16.45,317.0,753.97,604.08
2018,6,26,7,0,750.0,71.0,2.5,17.0,369.0,815.86,646.09
2018,6,26,7,15,779.5,74.5,2.5,17.6,421.0,864.37,676.83
2018,6,26,7,30,809.0,78.0,2.5,18.2,473.0,911.33,705.61
2018,6,26,7,45,831.0,80.5,2.5,18.8,523.5,947.71,726.36
2018,6,26,8,0,853.0,83.0,2.5,19.4,574.0,970.25,737.4
2018,6,26,8,15,869.5,85.5,2.5,19.95,622.5,995.89,750.69
2018,6,26,8,30,886.0,88.0,2.5,20.5,671.0,1018.62,761.88
2018,6,26,8,45,899.0,89.5,2.5,21.05,715.0,1033.45,767.86
2018,6,26,9,0,912.0,91.0,2.5,21.6,759.0,1044.99,771.83
2018,6,26,9,15,919.5,94.0,2.55,22.1,798.0,1049.22,771.89
2018,6,26,9,30,927.0,97.0,2.6,22.6,837.0,1049.89,769.86
2018,6,26,9,45,931.0,99.5,2.65,23.05,869.5,1042.9,763.22
2018,6,26,10,0,935.0,102.0,2.7,23.5,902.0,1032.38,754.51
2018,6,26,10,15,940.0,104.0,2.8,23.75,930.0,1018.78,745.04
2018,6,26,10,30,945.0,106.0,2.9,24.0,958.0,1001.67,733.37
2018,6,26,10,45,949.0,106.0,3.0,24.25,978.0,978.27,717.64
2018,6,26,11,0,953.0,106.0,3.1,24.5,998.0,951.63,699.81
2018,6,26,11,15,955.5,106.5,3.15,24.5,1012.0,921.04,679.64
2018,6,26,11,30,958.0,107.0,3.2,24.5,1026.0,887.52,657.45
2018,6,26,11,45,959.0,107.5,3.3,24.55,1032.5,850.08,632.66
2018,6,26,12,0,960.0,108.0,3.4,24.6,1039.0,810.21,605.99
2018,6,26,12,15,961.5,106.5,3.45,24.5,1038.0,766.91,575.65
2018,6,26,12,30,963.0,105.0,3.5,24.4,1037.0,721.66,542.37
2018,6,26,12,45,963.0,104.0,3.55,24.35,1029.0,674.08,506.42
2018,6,26,13,0,963.0,103.0,3.6,24.3,1021.0,624.97,468.36
2018,6,26,13,15,960.5,102.0,3.65,24.15,1005.0,573.2,427.39
2018,6,26,13,30,958.0,101.0,3.7,24.0,989.0,520.46,384.43
2018,6,26,13,45,954.0,100.0,3.75,23.9,966.0,466.32,339.09
2018,6,26,14,0,950.0,99.0,3.8,23.8,943.0,411.74,292.25
2018,6,26,14,15,944.5,97.5,3.8,23.6,913.5,356.15,243.94
2018,6,26,14,30,939.0,96.0,3.8,23.4,884.0,300.69,195.68
2018,6,26,14,45,931.5,94.0,3.8,23.15,848.5,244.89,148.68
2018,6,26,15,0,924.0,92.0,3.8,22.9,813.0,189.88,106.22
2018,6,26,15,15,914.0,90.0,3.8,22.9,772.0,135.64,72.62
2018,6,26,15,30,904.0,88.0,3.8,22.9,731.0,82.85,64.22
2018,6,26,15,45,891.0,86.0,3.75,22.25,686.0,75.65,58.55
2018,6,26,16,0,878.0,84.0,3.7,21.6,641.0,74.54,57.94
2018,6,26,16,15,862.0,81.0,3.65,21.15,592.5,72.61,56.59
2018,6,26,16,30,846.0,78.0,3.6,20.7,544.0,70.52,55.11
2018,6,26,16,45,824.0,75.0,3.55,20.25,493.0,60.3,46.61
2018,6,26,17,0,802.0,72.0,3.5,19.8,442.0,58.7,45.49
2018,6,26,17,15,772.0,68.0,3.4,19.3,390.0,56.19,43.56
2018,6,26,17,30,742.0,64.0,3.3,18.8,338.0,53.61,41.51
2018,6,26,17,45,699.5,60.0,3.25,18.25,287.0,50.85,39.25
2018,6,26,18,0,657.0,56.0,3.2,17.7,236.0,48.09,36.88
2018,6,26,18,15,593.0,50.5,3.1,17.15,188.0,40.3,29.94
2018,6,26,18,30,529.0,45.0,3.0,16.6,140.0,36.43,26.27
2018,6,26,18,45,427.5,37.0,2.85,16.05,98.5,30.29,20.38
2018,6,26,19,0,326.0,29.0,2.7,15.5,57.0,24.16,12.69
2018,6,26,19,15,186.5,17.5,2.65,15.15,31.5,14.94,0.0
2018,6,26,19,30,47.0,6.0,2.6,14.8,6.0,5.12,0.0
2018,6,26,19,45,23.5,3.0,2.55,14.5,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,27,4,45,17.5,5.0,2.75,12.95,5.5,0.0,0.0
2018,6,27,5,0,35.0,10.0,2.8,13.0,11.0,30.79,0.0
2018,6,27,5,15,148.5,24.0,2.8,13.3,39.5,164.47,77.18
2018,6,27,5,30,262.0,38.0,2.8,13.6,68.0,279.61,223.31
2018,6,27,5,45,386.0,46.5,2.85,13.9,114.0,395.86,326.96
2018,6,27,6,0,510.0,55.0,2.9,14.2,160.0,520.35,430.27
2018,6,27,6,15,444.0,71.5,2.85,14.65,181.0,503.02,417.79
2018,6,27,6,30,378.0,88.0,2.8,15.1,202.0,472.89,393.94
2018,6,27,6,45,559.5,80.5,2.8,15.6,284.0,644.56,527.12
2018,6,27,7,0,741.0,73.0,2.8,16.1,366.0,809.84,646.93
2018,6,27,7,15,771.5,76.0,2.8,16.6,418.0,858.51,677.57
2018,6,27,7,30,802.0,79.0,2.8,17.1,470.0,905.67,707.17
2018,6,27,7,45,825.0,81.5,2.75,17.65,521.0,942.95,728.59
2018,6,27,8,0,848.0,84.0,2.7,18.2,572.0,966.4,740.13
2018,6,27,8,15,864.5,86.0,2.75,18.7,619.5,991.39,753.76
2018,6,27,8,30,881.0,88.0,2.8,19.2,667.0,1013.5,765.35
2018,6,27,8,45,894.5,90.0,2.85,19.7,711.5,1029.47,772.86
2018,6,27,9,0,908.0,92.0,2.9,20.2,756.0,1042.14,778.3
2018,6,27,9,15,908.5,98.5,2.95,20.55,793.0,1043.27,776.71
2018,6,27,9,30,909.0,105.0,3.0,20.9,830.0,1040.71,772.97
2018,6,27,9,45,904.5,113.5,3.0,21.25,860.5,1031.63,764.66
2018,6,27,10,0,900.0,122.0,3.0,21.6,891.0,1018.9,754.19
2018,6,27,10,15,907.0,122.5,3.1,21.8,918.5,1005.85,744.98
2018,6,27,10,30,914.0,123.0,3.2,22.0,946.0,989.39,733.59
2018,6,27,10,45,919.0,123.0,3.25,22.25,967.0,967.24,717.97
2018,6,27,11,0,924.0,123.0,3.3,22.5,988.0,941.9,700.3
2018,6,27,11,15,927.5,123.0,3.4,22.5,1002.0,912.16,680.7
2018,6,27,11,30,931.0,123.0,3.5,22.5,1016.0,879.54,659.04
2018,6,27,11,45,933.0,123.0,3.55,22.5,1023.0,843.03,634.3
2018,6,27,12,0,935.0,123.0,3.6,22.5,1030.0,804.13,607.76
2018,6,27,12,15,935.0,123.0,3.7,22.35,1029.0,761.65,577.46
2018,6,27,12,30,935.0,123.0,3.8,22.2,1028.0,717.38,544.73
2018,6,27,12,45,933.0,122.5,3.85,22.05,1019.0,669.9,508.63
2018,6,27,13,0,931.0,122.0,3.9,21.9,1010.0,621.15,470.6
2018,6,27,13,15,929.0,121.0,3.95,21.75,994.5,570.93,430.36
2018,6,27,13,30,927.0,120.0,4.0,21.6,979.0,519.75,388.19
2018,6,27,13,45,923.0,117.5,4.0,21.4,955.5,465.97,342.86
2018,6,27,14,0,919.0,115.0,4.0,21.2,932.0,411.83,296.13
2018,6,27,14,15,913.5,113.5,4.05,20.95,903.0,357.7,248.72
2018,6,27,14,30,908.0,112.0,4.1,20.7,874.0,303.73,201.37
2018,6,27,14,45,901.0,108.5,4.1,20.45,838.5,248.59,154.51
2018,6,27,15,0,894.0,105.0,4.1,20.2,803.0,194.21,112.08
2018,6,27,15,15,882.5,103.5,4.1,20.2,762.5,141.59,79.14
2018,6,27,15,30,871.0,102.0,4.1,20.2,722.0,90.54,71.42
2018,6,27,15,45,858.5,98.5,4.1,19.5,677.0,82.52,65.05
2018,6,27,16,0,846.0,95.0,4.1,18.8,632.0,70.77,55.38
2018,6,27,16,15,830.0,91.0,4.1,18.35,584.0,69.18,54.3
2018,6,27,16,30,814.0,87.0,4.1,17.9,536.0,67.45,53.09
2018,6,27,16,45,792.0,83.0,4.1,17.45,485.5,65.48,51.67
2018,6,27,17,0,770.0,79.0,4.1,17.0,435.0,63.41,50.14
2018,6,27,17,15,737.5,75.0,4.05,16.55,383.5,61.11,48.37
2018,6,27,17,30,705.0,71.0,4.0,16.1,332.0,58.75,46.52
2018,6,27,17,45,660.5,66.0,3.95,15.7,281.0,50.84,39.66
2018,6,27,18,0,616.0,61.0,3.9,15.3,230.0,47.72,36.92
2018,6,27,18,15,548.0,55.0,3.8,14.85,182.5,43.61,33.17
2018,6,27,18,30,480.0,49.0,3.7,14.4,135.0,39.52,29.25
2018,6,27,18,45,376.5,40.0,3.6,14.0,95.0,32.71,22.65
2018,6,27,19,0,273.0,31.0,3.5,13.6,55.0,25.85,14.13
2018,6,27,19,15,153.0,18.5,3.4,13.45,30.5,15.79,0.0
2018,6,27,19,30,33.0,6.0,3.3,13.3,6.0,5.12,0.0
2018,6,27,19,45,16.5,3.0,3.25,13.15,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,28,4,45,21.5,6.0,3.25,14.0,6.5,0.0,0.0
2018,6,28,5,0,43.0,12.0,3.3,14.1,13.0,37.55,0.0
2018,6,28,5,15,144.0,27.0,3.35,14.4,41.0,166.57,73.3
2018,6,28,5,30,245.0,42.0,3.4,14.7,69.0,274.41,217.8
2018,6,28,5,45,340.5,51.0,3.5,15.0,109.5,363.7,300.08
2018,6,28,6,0,436.0,60.0,3.6,15.3,150.0,466.53,387.37
2018,6,28,6,15,501.5,67.0,3.6,15.7,197.5,545.61,451.81
2018,6,28,6,30,567.0,74.0,3.6,16.1,245.0,627.09,515.29
2018,6,28,6,45,614.5,78.5,3.6,16.5,295.0,691.15,562.79
2018,6,28,7,0,662.0,83.0,3.6,16.9,345.0,755.61,608.82
2018,6,28,7,15,697.0,87.0,3.6,17.3,396.0,807.53,644.06
2018,6,28,7,30,732.0,91.0,3.6,17.7,447.0,852.79,673.57
2018,6,28,7,45,760.0,92.5,3.6,18.1,497.0,892.74,698.63
2018,6,28,8,0,788.0,94.0,3.6,18.5,547.0,930.57,721.76
2018,6,28,8,15,808.0,97.0,3.6,18.8,595.0,959.82,738.88
2018,6,28,8,30,828.0,100.0,3.6,19.1,643.0,986.28,753.99
2018,6,28,8,45,844.5,101.5,3.55,19.4,687.5,992.06,754.58
2018,6,28,9,0,861.0,103.0,3.5,19.7,732.0,1007.0,761.68
2018,6,28,9,15,872.0,104.0,3.5,19.95,770.5,1012.51,762.93
2018,6,28,9,30,883.0,105.0,3.5,20.2,809.0,1014.68,762.17
2018,6,28,9,45,892.5,106.0,3.5,20.5,843.0,1011.93,758.13
2018,6,28,10,0,902.0,107.0,3.5,20.8,877.0,1005.7,751.97
2018,6,28,10,15,908.0,108.0,3.5,21.0,904.5,992.59,741.67
2018,6,28,10,30,914.0,109.0,3.5,21.2,932.0,976.1,729.3
2018,6,28,10,45,918.5,110.0,3.55,21.4,953.0,954.87,714.22
2018,6,28,11,0,923.0,111.0,3.6,21.6,974.0,930.41,697.05
2018,6,28,11,15,925.0,111.0,3.6,21.65,987.0,899.79,675.83
2018,6,28,11,30,927.0,111.0,3.6,21.7,1000.0,866.39,652.71
2018,6,28,11,45,928.0,111.5,3.65,21.75,1006.0,830.02,627.74
2018,6,28,12,0,929.0,112.0,3.7,21.8,1012.0,791.3,600.99
2018,6,28,12,15,929.5,111.0,3.7,21.8,1011.0,748.93,570.09
2018,6,28,12,30,930.0,110.0,3.7,21.8,1010.0,704.75,536.61
2018,6,28,12,45,930.5,108.0,3.7,21.75,1002.0,658.17,500.73
2018,6,28,13,0,931.0,106.0,3.7,21.7,994.0,610.11,462.83
2018,6,28,13,15,928.0,105.5,3.7,21.65,978.5,559.99,422.33
2018,6,28,13,30,925.0,105.0,3.7,21.6,963.0,508.97,380.01
2018,6,28,13,45,920.0,104.5,3.7,21.5,940.0,456.42,335.48
2018,6,28,14,0,915.0,104.0,3.7,21.4,917.0,403.56,289.63
2018,6,28,14,15,909.0,103.0,3.7,21.25,888.5,349.94,242.55
2018,6,28,14,30,903.0,102.0,3.7,21.1,860.0,296.53,195.6
2018,6,28,14,45,894.5,100.5,3.65,20.95,825.0,242.72,149.82
2018,6,28,15,0,886.0,99.0,3.6,20.8,790.0,189.79,108.58
2018,6,28,15,15,875.0,97.0,3.6,20.8,750.0,137.42,75.74
2018,6,28,15,30,864.0,95.0,3.6,20.8,710.0,86.57,67.89
2018,6,28,15,45,850.0,92.5,3.55,20.3,665.5,78.77,61.66
2018,6,28,16,0,836.0,90.0,3.5,19.8,621.0,77.48,60.87
2018,6,28,16,15,818.0,87.5,3.5,19.4,573.5,66.65,51.89
2018,6,28,16,30,800.0,85.0,3.5,19.0,526.0,65.84,51.46
2018,6,28,16,45,775.0,82.0,3.5,18.6,476.0,64.51,50.58
2018,6,28,17,0,750.0,79.0,3.5,18.2,426.0,63.13,49.65
2018,6,28,17,15,715.5,75.5,3.45,17.7,375.0,61.22,48.24
2018,6,28,17,30,681.0,72.0,3.4,17.2,324.0,54.38,42.46
2018,6,28,17,45,633.5,67.5,3.35,16.65,274.0,51.7,40.27
2018,6,28,18,0,586.0,63.0,3.3,16.1,224.0,49.03,37.97
2018,6,28,18,15,516.0,57.0,3.25,15.6,177.5,45.02,34.31
2018,6,28,18,30,446.0,51.0,3.2,15.1,131.0,41.04,30.49
2018,6,28,18,45,339.5,41.5,3.1,14.6,91.5,33.89,23.61
2018,6,28,19,0,233.0,32.0,3.0,14.1,52.0,24.86,13.36
2018,6,28,19,15,129.0,18.5,3.0,13.95,28.5,15.79,0.0
2018,6,28,19,30,25.0,5.0,3.0,13.8,5.0,4.27,0.0
2018,6,28,19,45,12.5,2.5,3.0,13.65,2.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,29,4,45,41.0,6.0,1.8,12.95,7.0,0.0,0.0
2018,6,29,5,0,82.0,12.0,1.9,13.1,14.0,62.26,0.0
2018,6,29,5,15,207.0,23.5,1.9,13.6,43.0,202.54,84.32
2018,6,29,5,30,332.0,35.0,1.9,14.1,72.0,327.13,258.81
2018,6,29,5,45,423.0,43.0,1.9,14.55,114.0,419.54,342.57
2018,6,29,6,0,514.0,51.0,1.9,15.0,156.0,517.9,423.62
2018,6,29,6,15,573.5,56.5,1.9,15.55,204.0,591.75,481.72
2018,6,29,6,30,633.0,62.0,1.9,16.1,252.0,667.85,538.51
2018,6,29,6,45,675.5,66.0,1.85,16.7,302.5,722.9,576.57
2018,6,29,7,0,718.0,70.0,1.8,17.3,353.0,784.17,617.37
2018,6,29,7,15,748.0,73.5,1.8,18.0,404.0,832.46,647.51
2018,6,29,7,30,778.0,77.0,1.8,18.7,455.0,879.37,675.77
2018,6,29,7,45,801.0,79.0,1.85,19.35,504.5,915.66,696.73
2018,6,29,8,0,824.0,81.0,1.9,20.0,554.0,938.34,708.28
2018,6,29,8,15,841.0,84.0,1.95,20.75,601.5,965.0,722.24
2018,6,29,8,30,858.0,87.0,2.0,21.5,649.0,988.83,734.16
2018,6,29,8,45,871.0,89.0,2.05,22.2,692.5,1004.33,740.75
2018,6,29,9,0,884.0,91.0,2.1,22.9,736.0,1016.61,745.41
2018,6,29,9,15,891.5,94.0,2.2,23.5,774.5,1021.1,746.04
2018,6,29,9,30,899.0,97.0,2.3,24.1,813.0,1022.12,744.63
2018,6,29,9,45,903.5,100.5,2.4,24.65,846.0,1017.15,739.66
2018,6,29,10,0,908.0,104.0,2.5,25.2,879.0,1008.67,732.59
2018,6,29,10,15,914.0,104.5,2.6,25.65,906.0,995.06,722.63
2018,6,29,10,30,920.0,105.0,2.7,26.1,933.0,978.07,710.59
2018,6,29,10,45,924.0,105.5,2.75,26.5,953.5,955.9,694.98
2018,6,29,11,0,928.0,106.0,2.8,26.9,974.0,930.55,677.4
2018,6,29,11,15,930.0,107.0,2.9,27.25,987.5,900.85,657.48
2018,6,29,11,30,932.0,108.0,3.0,27.6,1001.0,868.29,635.62
2018,6,29,11,45,933.5,108.0,3.05,27.9,1007.5,831.81,610.87
2018,6,29,12,0,935.0,108.0,3.1,28.2,1014.0,792.95,584.41
2018,6,29,12,15,933.5,108.5,3.15,28.3,1012.5,750.2,554.42
2018,6,29,12,30,932.0,109.0,3.2,28.4,1011.0,705.73,521.82
2018,6,29,12,45,928.0,110.5,3.3,28.55,1002.0,658.93,486.84
2018,6,29,13,0,924.0,112.0,3.4,28.7,993.0,610.95,450.07
2018,6,29,13,15,921.5,111.0,3.45,28.65,977.5,560.97,411.07
2018,6,29,13,30,919.0,110.0,3.5,28.6,962.0,510.08,370.24
2018,6,29,13,45,914.5,109.0,3.55,28.55,939.5,457.62,327.1
2018,6,29,14,0,910.0,108.0,3.6,28.5,917.0,404.82,282.63
2018,6,29,14,15,904.5,106.5,3.6,28.35,888.5,351.24,236.92
2018,6,29,14,30,899.0,105.0,3.6,28.2,860.0,297.81,191.28
2018,6,29,14,45,891.5,102.5,3.6,28.0,825.0,243.72,146.57
2018,6,29,15,0,884.0,100.0,3.6,27.8,790.0,190.43,106.12
2018,6,29,15,15,873.0,98.0,3.6,27.8,750.0,138.12,74.14
2018,6,29,15,30,862.0,96.0,3.6,27.8,710.0,87.33,66.59
2018,6,29,15,45,849.5,93.5,3.55,27.25,666.0,79.36,60.39
2018,6,29,16,0,837.0,91.0,3.5,26.7,622.0,78.11,59.68
2018,6,29,16,15,820.5,87.5,3.4,26.25,574.5,66.69,50.45
2018,6,29,16,30,804.0,84.0,3.3,25.8,527.0,65.21,49.49
2018,6,29,16,45,781.5,80.0,3.25,25.3,477.0,63.18,48.06
2018,6,29,17,0,759.0,76.0,3.2,24.8,427.0,61.04,46.52
2018,6,29,17,15,728.5,72.0,3.05,24.1,376.5,58.69,44.81
2018,6,29,17,30,698.0,68.0,2.9,23.4,326.0,56.28,43.0
2018,6,29,17,45,655.0,63.5,2.75,22.7,276.5,48.93,36.85
2018,6,29,18,0,612.0,59.0,2.6,22.0,227.0,46.13,34.52
2018,6,29,18,15,547.0,52.5,2.4,21.15,180.0,41.59,30.54
2018,6,29,18,30,482.0,46.0,2.2,20.3,133.0,37.0,26.35
2018,6,29,18,45,381.5,38.0,2.0,19.4,93.5,30.97,20.65
2018,6,29,19,0,281.0,30.0,1.8,18.5,54.0,24.95,13.13
2018,6,29,19,15,158.5,17.5,1.85,18.05,29.5,14.94,0.0
2018,6,29,19,30,36.0,5.0,1.9,17.6,5.0,4.27,0.0
2018,6,29,19,45,18.0,2.5,1.95,17.15,2.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,4,45,52.5,6.0,1.3,13.9,7.0,0.0,0.0
2018,6,30,5,0,105.0,12.0,1.4,14.2,14.0,76.77,0.0
2018,6,30,5,15,241.0,22.5,1.5,14.8,44.0,223.97,85.17
2018,6,30,5,30,377.0,33.0,1.6,15.4,74.0,357.35,279.86
2018,6,30,5,45,466.0,39.5,1.65,16.0,116.5,447.5,361.33
2018,6,30,6,0,555.0,46.0,1.7,16.6,159.0,543.42,439.45
2018,6,30,6,15,612.0,51.0,1.65,17.4,207.5,609.71,490.25
2018,6,30,6,30,669.0,56.0,1.6,18.2,256.0,684.91,544.55
2018,6,30,6,45,708.5,60.0,1.5,19.0,307.0,744.36,583.92
2018,6,30,7,0,748.0,64.0,1.4,19.8,358.0,803.62,620.99
2018,6,30,7,15,776.0,67.0,1.35,20.75,409.0,850.0,647.6
2018,6,30,7,30,804.0,70.0,1.3,21.7,460.0,894.9,672.17
2018,6,30,7,45,825.0,73.0,1.25,22.7,510.0,920.1,682.77
2018,6,30,8,0,846.0,76.0,1.2,23.7,560.0,953.78,698.71
2018,6,30,8,15,861.5,78.0,1.25,24.5,607.0,978.06,710.35
2018,6,30,8,30,877.0,80.0,1.3,25.3,654.0,999.48,720.2
2018,6,30,8,45,889.0,82.0,1.4,26.1,697.5,1014.24,726.72
2018,6,30,9,0,901.0,84.0,1.5,26.9,741.0,1025.73,731.29
2018,6,30,9,15,910.5,85.5,1.6,27.55,780.0,1030.7,732.33
2018,6,30,9,30,920.0,87.0,1.7,28.2,819.0,1032.19,731.38
2018,6,30,9,45,926.5,88.5,1.8,28.8,852.5,1027.14,726.64
2018,6,30,10,0,933.0,90.0,1.9,29.4,886.0,1018.56,719.86
2018,6,30,10,15,937.5,91.5,2.0,29.85,913.0,1004.52,710.22
2018,6,30,10,30,942.0,93.0,2.1,30.3,940.0,987.02,698.5
2018,6,30,10,45,944.5,94.0,2.2,30.7,960.0,963.8,683.37
2018,6,30,11,0,947.0,95.0,2.3,31.1,980.0,937.39,666.22
2018,6,30,11,15,949.0,96.0,2.35,31.25,994.0,907.45,647.0
2018,6,30,11,30,951.0,97.0,2.4,31.4,1008.0,874.6,625.86
2018,6,30,11,45,951.5,97.5,2.5,31.6,1014.0,837.4,602.03
2018,6,30,12,0,952.0,98.0,2.6,31.8,1020.0,797.79,576.4
2018,6,30,12,15,949.0,99.5,2.7,31.8,1018.0,754.35,547.5
2018,6,30,12,30,946.0,101.0,2.8,31.8,1016.0,709.19,515.58
2018,6,30,12,45,940.5,103.5,2.85,31.8,1006.5,661.76,480.97
2018,6,30,13,0,935.0,106.0,2.9,31.8,997.0,613.2,444.63
2018,6,30,13,15,931.5,105.5,2.95,31.7,981.0,562.6,406.0
2018,6,30,13,30,928.0,105.0,3.0,31.6,965.0,511.15,365.56
2018,6,30,13,45,922.5,104.5,3.05,31.55,942.0,458.21,322.78
2018,6,30,14,0,917.0,104.0,3.1,31.5,919.0,405.0,278.71
2018,6,30,14,15,910.5,103.0,3.1,31.3,890.0,351.09,233.48
2018,6,30,14,30,904.0,102.0,3.1,31.1,861.0,297.42,188.35
2018,6,30,14,45,894.5,101.0,3.1,30.9,826.0,243.63,144.5
2018,6,30,15,0,885.0,100.0,3.1,30.7,791.0,190.8,105.0
2018,6,30,15,15,874.0,98.5,3.1,30.7,751.0,138.71,73.56
2018,6,30,15,30,863.0,97.0,3.1,30.7,711.0,88.12,66.39
2018,6,30,15,45,847.5,95.0,3.15,30.1,666.0,80.22,60.35
2018,6,30,16,0,832.0,93.0,3.2,29.5,621.0,79.25,59.9
2018,6,30,16,15,812.0,90.5,3.2,28.9,573.0,68.52,51.39
2018,6,30,16,30,792.0,88.0,3.2,28.3,525.0,67.77,51.08
2018,6,30,16,45,767.5,84.5,3.2,27.75,475.0,66.18,50.06
2018,6,30,17,0,743.0,81.0,3.2,27.2,425.0,64.52,48.96
2018,6,30,17,15,710.0,77.5,3.1,26.35,374.5,62.69,47.76
2018,6,30,17,30,677.0,74.0,3.0,25.5,324.0,55.77,42.18
2018,6,30,17,45,631.5,68.5,2.95,24.6,274.0,52.43,39.55
2018,6,30,18,0,586.0,63.0,2.9,23.7,224.0,49.03,36.75
2018,6,30,18,15,518.0,56.0,2.75,22.75,177.0,44.22,32.58
2018,6,30,18,30,450.0,49.0,2.6,21.8,130.0,39.36,28.18
2018,6,30,18,45,349.5,39.5,2.45,20.85,91.0,32.16,21.5
2018,6,30,19,0,249.0,30.0,2.3,19.9,52.0,24.87,12.95
2018,6,30,19,15,139.5,17.5,2.25,19.45,28.5,14.94,0.0
2018,6,30,19,30,30.0,5.0,2.2,19.0,5.0,4.27,0.0
2018,6,30,19,45,15.0,2.5,2.2,18.55,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.25,17.95,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,2.45,15.65,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,1,4,45,30.0,5.0,2.5,14.85,5.5,0.0,0.0
2018,7,1,5,0,60.0,10.0,2.5,15.1,11.0,46.51,0.0
2018,7,1,5,15,158.5,23.0,2.6,15.55,37.5,167.49,55.55
2018,7,1,5,30,257.0,36.0,2.7,16.0,64.0,272.85,213.94
2018,7,1,5,45,338.5,47.0,2.75,16.5,103.5,359.13,293.49
2018,7,1,6,0,420.0,58.0,2.8,17.0,143.0,450.73,370.72
2018,7,1,6,15,479.0,67.0,2.75,17.5,189.5,526.04,431.33
2018,7,1,6,30,538.0,76.0,2.7,18.0,236.0,603.68,490.82
2018,7,1,6,45,580.0,83.0,2.7,18.5,285.0,665.35,535.76
2018,7,1,7,0,622.0,90.0,2.7,19.0,334.0,727.26,579.11
2018,7,1,7,15,654.5,95.5,2.65,19.55,383.5,778.03,612.41
2018,7,1,7,30,687.0,101.0,2.6,20.1,433.0,827.76,643.91
2018,7,1,7,45,712.0,105.5,2.55,20.7,482.0,867.39,667.31
2018,7,1,8,0,737.0,110.0,2.5,21.3,531.0,905.06,688.85
2018,7,1,8,15,756.5,114.0,2.5,21.85,578.0,928.14,700.66
2018,7,1,8,30,776.0,118.0,2.5,22.4,625.0,954.92,714.98
2018,7,1,8,45,791.0,121.0,2.5,23.0,668.0,973.02,723.24
2018,7,1,9,0,806.0,124.0,2.5,23.6,711.0,987.99,729.53
2018,7,1,9,15,820.5,125.0,2.55,24.1,750.5,996.9,732.73
2018,7,1,9,30,835.0,126.0,2.6,24.6,790.0,1002.46,733.91
2018,7,1,9,45,847.5,126.0,2.65,25.05,824.5,988.59,722.77
2018,7,1,10,0,860.0,126.0,2.7,25.5,859.0,984.55,718.36
2018,7,1,10,15,867.0,127.5,2.75,25.85,886.5,973.25,709.55
2018,7,1,10,30,874.0,129.0,2.8,26.2,914.0,958.61,698.75
2018,7,1,10,45,879.0,130.0,2.85,26.55,935.5,938.35,684.39
2018,7,1,11,0,884.0,131.0,2.9,26.9,957.0,914.94,668.08
2018,7,1,11,15,887.5,131.5,3.0,27.1,971.0,886.76,649.4
2018,7,1,11,30,891.0,132.0,3.1,27.3,985.0,855.77,628.78
2018,7,1,11,45,892.5,132.0,3.15,27.5,991.5,820.17,604.68
2018,7,1,12,0,894.0,132.0,3.2,27.7,998.0,782.3,578.94
2018,7,1,12,15,890.5,134.0,3.25,27.7,996.0,740.4,548.88
2018,7,1,12,30,887.0,136.0,3.3,27.7,994.0,697.01,517.1
2018,7,1,12,45,880.0,139.0,3.35,27.75,984.0,650.89,482.51
2018,7,1,13,0,873.0,142.0,3.4,27.8,974.0,603.95,446.49
2018,7,1,13,15,869.5,141.0,3.45,27.6,958.5,555.5,408.87
2018,7,1,13,30,866.0,140.0,3.5,27.4,943.0,506.34,369.6
2018,7,1,13,45,860.5,138.5,3.5,27.25,920.0,455.48,327.82
2018,7,1,14,0,855.0,137.0,3.5,27.1,897.0,404.46,284.92
2018,7,1,14,15,847.5,135.0,3.5,26.8,868.0,352.53,240.85
2018,7,1,14,30,840.0,133.0,3.5,26.5,839.0,301.02,197.03
2018,7,1,14,45,830.5,131.0,3.5,26.2,804.5,241.65,148.49
2018,7,1,15,0,821.0,129.0,3.5,25.9,770.0,190.48,109.54
2018,7,1,15,15,808.5,126.0,3.5,25.9,730.0,139.76,78.0
2018,7,1,15,30,796.0,123.0,3.5,25.9,690.0,90.88,70.04
2018,7,1,15,45,780.5,120.0,3.4,25.25,646.5,83.84,64.61
2018,7,1,16,0,765.0,117.0,3.3,24.6,603.0,83.67,64.84
2018,7,1,16,15,746.5,112.5,3.25,24.2,556.0,82.33,64.03
2018,7,1,16,30,728.0,108.0,3.2,23.8,509.0,73.66,57.04
2018,7,1,16,45,702.5,103.0,3.2,23.35,460.0,71.81,55.78
2018,7,1,17,0,677.0,98.0,3.2,22.9,411.0,69.83,54.4
2018,7,1,17,15,642.5,92.5,3.15,22.25,361.5,67.26,52.52
2018,7,1,17,30,608.0,87.0,3.1,21.6,312.0,64.59,50.5
2018,7,1,17,45,562.0,79.5,3.05,21.0,263.0,60.17,46.88
2018,7,1,18,0,516.0,72.0,3.0,20.4,214.0,55.6,42.99
2018,7,1,18,15,449.5,63.5,2.9,19.7,169.0,49.93,37.99
2018,7,1,18,30,383.0,55.0,2.8,19.0,124.0,44.16,32.67
2018,7,1,18,45,291.0,43.0,2.7,18.25,86.0,33.12,22.57
2018,7,1,19,0,199.0,31.0,2.6,17.5,48.0,24.02,12.45
2018,7,1,19,15,110.5,17.5,2.6,17.1,26.0,14.94,0.0
2018,7,1,19,30,22.0,4.0,2.6,16.7,4.0,3.41,0.0
2018,7,1,19,45,11.0,2.0,2.6,16.25,2.0,0.0,0.0
