Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.55,15.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,2,4,45,14.0,3.0,1.5,14.5,3.5,0.0,0.0
2018,7,2,5,0,28.0,6.0,1.6,14.7,7.0,22.82,0.0
2018,7,2,5,15,87.0,20.0,1.65,15.15,28.5,99.31,26.16
2018,7,2,5,30,146.0,34.0,1.7,15.6,50.0,189.49,146.98
2018,7,2,5,45,193.0,51.0,1.8,16.0,83.0,251.66,204.96
2018,7,2,6,0,240.0,68.0,1.9,16.4,116.0,316.56,261.11
2018,7,2,6,15,193.0,89.5,1.9,16.9,135.0,293.43,242.72
2018,7,2,6,30,146.0,111.0,1.9,17.4,154.0,265.96,219.6
2018,7,2,6,45,160.0,132.5,1.9,17.9,188.0,305.91,251.6
2018,7,2,7,0,174.0,154.0,1.9,18.4,222.0,345.54,282.11
2018,7,2,7,15,196.5,174.5,1.85,18.9,261.5,391.5,316.85
2018,7,2,7,30,219.0,195.0,1.8,19.4,301.0,437.42,350.53
2018,7,2,7,45,275.5,207.5,1.8,19.9,355.0,528.24,417.75
2018,7,2,8,0,332.0,220.0,1.8,20.4,409.0,598.58,467.78
2018,7,2,8,15,462.0,204.5,1.8,20.9,492.0,733.65,563.93
2018,7,2,8,30,592.0,189.0,1.8,21.4,575.0,856.06,646.25
2018,7,2,8,45,634.5,187.0,1.8,21.9,626.5,895.93,668.8
2018,7,2,9,0,677.0,185.0,1.8,22.4,678.0,932.88,689.92
2018,7,2,9,15,665.0,203.0,1.85,22.85,709.0,932.75,687.34
2018,7,2,9,30,653.0,221.0,1.9,23.3,740.0,929.21,683.08
2018,7,2,9,45,630.0,244.5,1.95,23.7,762.5,916.81,672.5
2018,7,2,10,0,607.0,268.0,2.0,24.1,785.0,901.16,659.79
2018,7,2,10,15,616.5,273.0,2.05,24.4,812.5,897.06,655.97
2018,7,2,10,30,626.0,278.0,2.1,24.7,840.0,889.78,650.0
2018,7,2,10,45,633.5,281.0,2.2,25.0,861.0,875.68,640.08
2018,7,2,11,0,641.0,284.0,2.3,25.3,882.0,858.57,628.15
2018,7,2,11,15,646.5,286.0,2.35,25.45,897.0,835.93,612.44
2018,7,2,11,30,652.0,288.0,2.4,25.6,912.0,810.6,594.82
2018,7,2,11,45,654.0,289.0,2.5,25.75,918.5,779.19,573.21
2018,7,2,12,0,656.0,290.0,2.6,25.9,925.0,745.79,549.91
2018,7,2,12,15,656.5,289.5,2.65,25.9,924.5,708.51,523.56
2018,7,2,12,30,657.0,289.0,2.7,25.9,924.0,670.04,495.86
2018,7,2,12,45,655.5,287.0,2.75,25.9,916.0,628.31,465.27
2018,7,2,13,0,654.0,285.0,2.8,25.9,908.0,586.05,433.58
2018,7,2,13,15,649.0,282.5,2.9,25.75,892.5,541.28,399.66
2018,7,2,13,30,644.0,280.0,3.0,25.6,877.0,496.62,364.89
2018,7,2,13,45,636.5,276.0,3.05,25.45,854.0,450.2,327.85
2018,7,2,14,0,629.0,272.0,3.1,25.3,831.0,404.47,290.53
2018,7,2,14,15,620.0,267.0,3.15,24.95,803.0,358.48,252.71
2018,7,2,14,30,611.0,262.0,3.2,24.6,775.0,313.65,215.69
2018,7,2,14,45,598.5,256.0,3.2,24.25,741.0,268.8,179.63
2018,7,2,15,0,586.0,250.0,3.2,23.9,707.0,228.14,149.24
2018,7,2,15,15,570.0,242.5,3.2,23.9,668.0,184.98,121.86
2018,7,2,15,30,554.0,235.0,3.2,23.9,629.0,144.11,114.48
2018,7,2,15,45,536.0,225.0,3.25,23.0,586.5,135.75,108.35
2018,7,2,16,0,518.0,215.0,3.3,22.1,544.0,132.7,106.52
2018,7,2,16,15,497.0,203.5,3.25,21.6,499.5,128.41,103.47
2018,7,2,16,30,476.0,192.0,3.2,21.1,455.0,123.78,100.11
2018,7,2,16,45,450.5,177.5,3.2,20.6,407.5,116.86,94.79
2018,7,2,17,0,425.0,163.0,3.2,20.1,360.0,109.53,89.05
2018,7,2,17,15,393.0,148.0,3.1,19.5,313.5,101.36,82.54
2018,7,2,17,30,361.0,133.0,3.0,18.9,267.0,92.79,75.54
2018,7,2,17,45,322.5,116.0,2.95,18.25,222.0,84.92,69.01
2018,7,2,18,0,284.0,99.0,2.9,17.6,177.0,73.37,59.06
2018,7,2,18,15,237.0,80.0,2.85,17.05,136.0,60.13,47.35
2018,7,2,18,30,190.0,61.0,2.8,16.5,95.0,46.55,35.11
2018,7,2,18,45,138.5,42.5,2.7,15.95,63.5,32.97,22.68
2018,7,2,19,0,87.0,24.0,2.6,15.4,32.0,19.06,8.81
2018,7,2,19,15,47.5,13.0,2.6,15.15,17.0,11.1,0.0
2018,7,2,19,30,8.0,2.0,2.6,14.9,2.0,1.71,0.0
2018,7,2,19,45,4.0,1.0,2.55,14.7,1.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,2.5,13.45,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.75,12.8,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,7,3,4,45,18.5,4.0,2.6,13.8,4.5,0.0,0.0
2018,7,3,5,0,37.0,8.0,2.6,14.0,9.0,30.19,0.0
2018,7,3,5,15,135.5,23.5,2.65,14.3,36.5,151.88,34.64
2018,7,3,5,30,234.0,39.0,2.7,14.6,64.0,262.12,204.98
2018,7,3,5,45,329.0,50.0,2.75,14.9,105.0,353.33,290.09
2018,7,3,6,0,424.0,61.0,2.8,15.2,146.0,456.42,377.56
2018,7,3,6,15,488.5,69.5,2.8,15.55,193.5,536.3,442.54
2018,7,3,6,30,553.0,78.0,2.8,15.9,241.0,618.59,506.46
2018,7,3,6,45,599.0,84.5,2.8,16.25,291.5,683.82,554.65
2018,7,3,7,0,645.0,91.0,2.8,16.6,342.0,749.38,601.23
2018,7,3,7,15,681.5,95.0,2.8,17.15,393.5,802.61,636.71
2018,7,3,7,30,718.0,99.0,2.8,17.7,445.0,854.86,670.44
2018,7,3,7,45,747.0,101.5,2.8,18.2,495.5,890.11,691.44
2018,7,3,8,0,776.0,104.0,2.8,18.7,546.0,930.29,715.58
2018,7,3,8,15,797.0,106.5,2.8,19.2,594.0,960.01,732.09
2018,7,3,8,30,818.0,109.0,2.8,19.7,642.0,986.92,746.61
2018,7,3,8,45,835.5,110.0,2.8,20.2,686.5,1005.47,755.43
2018,7,3,9,0,853.0,111.0,2.8,20.7,731.0,1008.14,753.8
2018,7,3,9,15,862.0,114.0,2.85,21.1,769.5,1013.86,755.26
2018,7,3,9,30,871.0,117.0,2.9,21.5,808.0,1016.18,754.58
2018,7,3,9,45,877.0,120.5,2.9,21.85,841.5,1012.55,749.85
2018,7,3,10,0,883.0,124.0,2.9,22.2,875.0,1005.45,743.05
2018,7,3,10,15,890.5,124.5,2.95,22.5,903.0,993.33,733.72
2018,7,3,10,30,898.0,125.0,3.0,22.8,931.0,977.83,722.32
2018,7,3,10,45,904.5,125.0,3.05,23.1,953.0,957.58,707.9
2018,7,3,11,0,911.0,125.0,3.1,23.4,975.0,934.07,691.41
2018,7,3,11,15,914.5,125.5,3.15,23.55,989.5,905.26,671.82
2018,7,3,11,30,918.0,126.0,3.2,23.7,1004.0,873.56,650.27
2018,7,3,11,45,920.5,125.5,3.25,23.85,1011.0,837.52,625.71
2018,7,3,12,0,923.0,125.0,3.3,24.0,1018.0,799.08,599.39
2018,7,3,12,15,921.0,126.0,3.35,24.0,1016.5,756.45,568.73
2018,7,3,12,30,919.0,127.0,3.4,24.0,1015.0,712.15,535.88
2018,7,3,12,45,915.0,128.0,3.4,24.05,1006.0,665.15,500.02
2018,7,3,13,0,911.0,129.0,3.4,24.1,997.0,617.04,462.48
2018,7,3,13,15,908.5,128.0,3.4,24.1,981.5,567.38,422.93
2018,7,3,13,30,906.0,127.0,3.4,24.1,966.0,516.84,381.62
2018,7,3,13,45,903.0,124.5,3.4,24.05,944.0,464.39,337.85
2018,7,3,14,0,900.0,122.0,3.4,24.0,922.0,411.48,292.65
2018,7,3,14,15,894.0,120.0,3.4,23.9,893.0,357.69,246.15
2018,7,3,14,30,888.0,118.0,3.4,23.8,864.0,304.12,199.78
2018,7,3,14,45,880.0,115.5,3.4,23.7,829.0,250.28,154.57
2018,7,3,15,0,872.0,113.0,3.4,23.6,794.0,197.26,113.68
2018,7,3,15,15,860.0,111.0,3.4,23.6,753.5,145.22,81.31
2018,7,3,15,30,848.0,109.0,3.4,23.6,713.0,94.78,73.94
2018,7,3,15,45,834.0,106.0,3.3,23.2,668.5,76.0,58.59
2018,7,3,16,0,820.0,103.0,3.2,22.8,624.0,75.45,58.41
2018,7,3,16,15,801.0,99.5,3.15,22.5,575.5,74.37,57.76
2018,7,3,16,30,782.0,96.0,3.1,22.2,527.0,73.18,57.02
2018,7,3,16,45,757.0,92.0,3.05,21.9,477.0,71.45,55.82
2018,7,3,17,0,732.0,88.0,3.0,21.6,427.0,69.63,54.52
2018,7,3,17,15,697.5,84.0,2.95,21.1,376.0,61.88,48.14
2018,7,3,17,30,663.0,80.0,2.9,20.6,325.0,60.0,46.74
2018,7,3,17,45,615.5,74.0,2.85,20.1,274.5,56.45,43.83
2018,7,3,18,0,568.0,68.0,2.8,19.6,224.0,52.83,40.73
2018,7,3,18,15,499.0,60.5,2.7,18.95,177.0,47.79,36.24
2018,7,3,18,30,430.0,53.0,2.6,18.3,130.0,42.69,31.5
2018,7,3,18,45,328.5,42.5,2.5,17.65,91.0,34.76,24.02
2018,7,3,19,0,227.0,32.0,2.4,17.0,52.0,24.85,13.02
2018,7,3,19,15,125.5,18.5,2.4,16.6,28.5,15.79,0.0
2018,7,3,19,30,24.0,5.0,2.4,16.2,5.0,4.27,0.0
2018,7,3,19,45,12.0,2.5,2.4,15.75,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,7,4,4,45,22.0,4.5,2.25,13.4,5.0,0.0,0.0
2018,7,4,5,0,44.0,9.0,2.4,13.6,10.0,35.44,0.0
2018,7,4,5,15,152.0,23.5,2.45,13.95,37.5,162.47,27.14
2018,7,4,5,30,260.0,38.0,2.5,14.3,65.0,279.23,217.83
2018,7,4,5,45,355.0,47.5,2.6,14.65,105.5,371.2,304.49
2018,7,4,6,0,450.0,57.0,2.7,15.0,146.0,472.69,390.31
2018,7,4,6,15,514.0,64.5,2.65,15.45,193.5,551.4,453.89
2018,7,4,6,30,578.0,72.0,2.6,15.9,241.0,632.56,516.23
2018,7,4,6,45,623.0,77.5,2.6,16.35,291.5,696.07,562.59
2018,7,4,7,0,668.0,83.0,2.6,16.8,342.0,759.9,607.31
2018,7,4,7,15,701.0,87.0,2.6,17.25,392.5,810.22,640.63
2018,7,4,7,30,734.0,91.0,2.6,17.7,443.0,853.62,668.09
2018,7,4,7,45,760.0,93.5,2.55,18.15,493.0,893.1,691.76
2018,7,4,8,0,786.0,96.0,2.5,18.6,543.0,930.41,713.39
2018,7,4,8,15,806.5,98.5,2.5,19.05,591.0,959.75,729.66
2018,7,4,8,30,827.0,101.0,2.5,19.5,639.0,986.31,743.96
2018,7,4,8,45,843.5,102.0,2.5,20.0,683.0,991.65,743.92
2018,7,4,9,0,860.0,103.0,2.5,20.5,727.0,1006.22,750.35
2018,7,4,9,15,870.0,105.5,2.55,20.9,766.0,1012.62,752.17
2018,7,4,9,30,880.0,108.0,2.6,21.3,805.0,1015.62,751.97
2018,7,4,9,45,887.0,110.0,2.6,21.75,838.5,1011.6,746.71
2018,7,4,10,0,894.0,112.0,2.6,22.2,872.0,1004.13,739.43
2018,7,4,10,15,902.0,112.5,2.65,22.5,900.5,992.64,730.62
2018,7,4,10,30,910.0,113.0,2.7,22.8,929.0,977.71,719.71
2018,7,4,10,45,916.0,112.0,2.75,23.15,950.0,956.09,704.38
2018,7,4,11,0,922.0,111.0,2.8,23.5,971.0,931.28,687.05
2018,7,4,11,15,926.0,111.0,2.9,23.65,985.5,902.53,668.03
2018,7,4,11,30,930.0,111.0,3.0,23.8,1000.0,870.84,646.96
2018,7,4,11,45,932.5,110.0,3.05,23.95,1006.5,834.36,622.2
2018,7,4,12,0,935.0,109.0,3.1,24.1,1013.0,795.45,595.66
2018,7,4,12,15,935.5,109.0,3.15,24.15,1013.0,753.7,566.07
2018,7,4,12,30,936.0,109.0,3.2,24.2,1013.0,710.05,533.64
2018,7,4,12,45,935.0,108.0,3.25,24.3,1005.0,663.0,497.91
2018,7,4,13,0,934.0,107.0,3.3,24.4,997.0,614.55,460.22
2018,7,4,13,15,932.0,106.0,3.3,24.4,982.0,564.34,420.22
2018,7,4,13,30,930.0,105.0,3.3,24.4,967.0,513.13,378.34
2018,7,4,13,45,927.5,103.0,3.3,24.4,945.0,460.2,334.02
2018,7,4,14,0,925.0,101.0,3.3,24.4,923.0,406.72,288.18
2018,7,4,14,15,920.0,100.0,3.25,24.35,895.0,352.76,241.27
2018,7,4,14,30,915.0,99.0,3.2,24.3,867.0,298.87,194.4
2018,7,4,14,45,908.0,97.0,3.2,24.25,832.5,244.24,148.41
2018,7,4,15,0,901.0,95.0,3.2,24.2,798.0,190.31,106.77
2018,7,4,15,15,890.0,93.0,3.2,24.2,757.5,136.96,73.61
2018,7,4,15,30,879.0,91.0,3.2,24.2,717.0,85.13,65.75
2018,7,4,15,45,867.0,88.5,3.15,23.85,673.0,76.69,59.02
2018,7,4,16,0,855.0,86.0,3.1,23.5,629.0,75.35,58.16
2018,7,4,16,15,839.0,83.0,3.1,23.15,581.5,73.48,56.86
2018,7,4,16,30,823.0,80.0,3.1,22.8,534.0,62.79,48.06
2018,7,4,16,45,800.5,77.0,3.1,22.45,484.0,61.34,47.08
2018,7,4,17,0,778.0,74.0,3.1,22.1,434.0,59.83,46.02
2018,7,4,17,15,748.0,70.5,3.05,21.55,383.0,57.79,44.52
2018,7,4,17,30,718.0,67.0,3.0,21.0,332.0,55.71,42.95
2018,7,4,17,45,675.5,62.0,2.95,20.4,281.5,52.26,40.12
2018,7,4,18,0,633.0,57.0,2.9,19.8,231.0,44.77,33.66
2018,7,4,18,15,569.0,51.0,2.75,19.05,183.0,40.55,29.91
2018,7,4,18,30,505.0,45.0,2.6,18.3,135.0,36.31,25.97
2018,7,4,18,45,405.5,37.0,2.5,17.55,95.0,30.23,20.17
2018,7,4,19,0,306.0,29.0,2.4,16.8,55.0,24.14,12.44
2018,7,4,19,15,174.5,17.0,2.3,16.4,30.0,14.51,0.0
2018,7,4,19,30,43.0,5.0,2.2,16.0,5.0,4.27,0.0
2018,7,4,19,45,21.5,2.5,2.1,15.65,2.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.95,12.05,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.1,12.55,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.2,12.8,2.0,1.71,0.0
2018,7,5,5,15,0.0,8.0,1.3,13.4,8.0,6.57,0.0
2018,7,5,5,30,0.0,14.0,1.4,14.0,14.0,11.52,3.51
2018,7,5,5,45,0.0,22.5,1.55,14.55,22.5,18.54,9.9
2018,7,5,6,0,0.0,31.0,1.7,15.1,31.0,25.58,16.1
2018,7,5,6,15,0.0,43.5,1.7,15.65,43.5,35.96,25.06
2018,7,5,6,30,0.0,56.0,1.7,16.2,56.0,46.36,33.92
2018,7,5,6,45,6.5,90.5,1.65,16.75,93.0,85.73,67.29
2018,7,5,7,0,13.0,125.0,1.6,17.3,130.0,126.99,101.49
2018,7,5,7,15,184.5,142.5,1.55,17.9,230.0,358.47,292.96
2018,7,5,7,30,356.0,160.0,1.5,18.5,330.0,569.6,454.1
2018,7,5,7,45,602.5,118.0,1.45,19.05,443.5,775.0,599.95
2018,7,5,8,0,849.0,76.0,1.4,19.6,557.0,956.14,716.69
2018,7,5,8,15,865.0,78.0,1.3,20.3,604.5,981.14,724.99
2018,7,5,8,30,881.0,80.0,1.2,21.0,652.0,1003.27,733.15
2018,7,5,8,45,894.0,82.0,1.15,21.65,696.5,1019.25,738.32
2018,7,5,9,0,907.0,84.0,1.1,22.3,741.0,1031.95,741.49
2018,7,5,9,15,916.5,85.5,1.05,22.95,780.5,1037.07,740.04
2018,7,5,9,30,926.0,87.0,1.0,23.6,820.0,1038.69,736.67
2018,7,5,9,45,933.5,88.0,0.95,24.3,854.0,1034.18,729.6
2018,7,5,10,0,941.0,89.0,0.9,25.0,888.0,1026.12,720.62
2018,7,5,10,15,946.0,90.0,0.9,25.6,915.5,1012.07,709.56
2018,7,5,10,30,951.0,91.0,0.9,26.2,943.0,994.53,696.61
2018,7,5,10,45,955.0,90.5,0.95,26.8,963.5,971.16,681.23
2018,7,5,11,0,959.0,90.0,1.0,27.4,984.0,944.56,663.94
2018,7,5,11,15,961.5,90.5,1.1,27.85,998.0,914.46,645.67
2018,7,5,11,30,964.0,91.0,1.2,28.3,1012.0,881.39,625.32
2018,7,5,11,45,965.0,91.0,1.3,28.7,1018.5,843.89,602.03
2018,7,5,12,0,966.0,91.0,1.4,29.1,1025.0,803.92,576.84
2018,7,5,12,15,961.0,94.0,1.55,29.3,1022.5,759.89,548.87
2018,7,5,12,30,956.0,97.0,1.7,29.5,1020.0,714.18,517.41
2018,7,5,12,45,948.5,100.0,1.85,29.7,1009.5,665.48,482.81
2018,7,5,13,0,941.0,103.0,2.0,29.9,999.0,615.78,446.32
2018,7,5,13,15,938.0,102.0,2.1,29.9,983.0,564.74,407.78
2018,7,5,13,30,935.0,101.0,2.2,29.9,967.0,512.79,367.24
2018,7,5,13,45,930.5,99.5,2.3,29.9,944.0,459.14,324.16
2018,7,5,14,0,926.0,98.0,2.4,29.9,921.0,405.13,279.55
2018,7,5,14,15,920.0,97.0,2.45,29.75,892.0,350.82,233.94
2018,7,5,14,30,914.0,96.0,2.5,29.6,863.0,296.69,188.28
2018,7,5,14,45,905.5,94.0,2.55,29.45,827.5,241.82,143.37
2018,7,5,15,0,897.0,92.0,2.6,29.3,792.0,187.82,102.72
2018,7,5,15,15,880.5,92.5,2.6,29.3,750.0,135.76,71.42
2018,7,5,15,30,864.0,93.0,2.6,29.3,708.0,85.75,64.84
2018,7,5,15,45,855.5,88.5,2.6,28.8,665.0,76.47,57.6
2018,7,5,16,0,847.0,84.0,2.6,28.3,622.0,73.96,55.84
2018,7,5,16,15,827.5,81.5,2.55,27.9,573.0,72.32,54.76
2018,7,5,16,30,808.0,79.0,2.5,27.5,524.0,61.88,46.34
2018,7,5,16,45,783.5,75.5,2.5,27.1,473.5,60.04,45.06
2018,7,5,17,0,759.0,72.0,2.5,26.7,423.0,58.12,43.68
2018,7,5,17,15,726.5,69.0,2.4,26.0,372.5,56.4,42.5
2018,7,5,17,30,694.0,66.0,2.3,25.3,322.0,54.67,41.28
2018,7,5,17,45,643.0,62.0,2.25,24.65,271.0,47.72,35.5
2018,7,5,18,0,592.0,58.0,2.2,24.0,220.0,45.22,33.43
2018,7,5,18,15,528.5,51.5,2.1,23.25,174.0,40.69,29.48
2018,7,5,18,30,465.0,45.0,2.0,22.5,128.0,36.11,25.31
2018,7,5,18,45,326.0,37.5,1.85,21.75,87.0,30.37,19.88
2018,7,5,19,0,187.0,30.0,1.7,21.0,46.0,23.23,11.42
2018,7,5,19,15,105.5,17.0,1.7,20.55,25.0,14.51,0.0
2018,7,5,19,30,24.0,4.0,1.7,20.1,4.0,3.41,0.0
2018,7,5,19,45,12.0,2.0,1.7,19.7,2.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.65,17.15,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.25,16.4,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,1.45,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,1.5,16.9,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.0,1.5,17.1,3.0,2.46,0.0
2018,7,6,5,30,0.0,5.0,1.5,17.3,5.0,4.1,0.0
2018,7,6,5,45,0.0,6.0,1.55,17.55,6.0,4.92,0.0
2018,7,6,6,0,0.0,7.0,1.6,17.8,7.0,5.74,0.0
2018,7,6,6,15,0.0,18.5,1.6,18.1,18.5,15.22,7.26
2018,7,6,6,30,0.0,30.0,1.6,18.4,30.0,24.74,15.36
2018,7,6,6,45,0.5,65.5,1.65,18.7,65.5,54.73,40.61
2018,7,6,7,0,1.0,101.0,1.7,19.0,101.0,89.65,69.54
2018,7,6,7,15,5.0,93.0,1.7,19.4,95.0,83.74,64.49
2018,7,6,7,30,9.0,85.0,1.7,19.8,89.0,79.43,60.84
2018,7,6,7,45,4.5,78.0,1.75,20.25,80.0,69.2,51.91
2018,7,6,8,0,0.0,71.0,1.8,20.7,71.0,58.95,43.03
2018,7,6,8,15,4.5,114.0,1.75,21.45,117.0,100.89,76.98
2018,7,6,8,30,9.0,157.0,1.7,22.2,163.0,144.93,111.72
2018,7,6,8,45,11.5,171.5,1.7,22.9,179.5,160.3,123.19
2018,7,6,9,0,14.0,186.0,1.7,23.6,196.0,175.54,134.48
2018,7,6,9,15,277.0,205.0,1.75,24.45,423.5,531.88,408.46
2018,7,6,9,30,540.0,224.0,1.8,25.3,651.0,818.9,606.92
2018,7,6,9,45,698.5,166.0,1.85,26.15,743.0,903.94,658.76
2018,7,6,10,0,857.0,108.0,1.9,27.0,835.0,963.94,693.75
2018,7,6,10,15,865.0,108.5,1.95,27.85,863.0,953.28,683.64
2018,7,6,10,30,873.0,109.0,2.0,28.7,891.0,939.3,672.32
2018,7,6,10,45,879.0,109.5,2.1,29.6,912.5,920.18,658.23
2018,7,6,11,0,885.0,110.0,2.2,30.5,934.0,897.9,642.19
2018,7,6,11,15,889.0,110.0,2.3,30.85,948.5,870.35,624.18
2018,7,6,11,30,893.0,110.0,2.4,31.2,963.0,839.97,604.28
2018,7,6,11,45,896.0,109.5,2.5,31.55,970.5,805.7,581.72
2018,7,6,12,0,899.0,109.0,2.6,31.9,978.0,769.02,557.41
2018,7,6,12,15,884.5,118.0,2.7,31.95,972.5,725.27,527.4
2018,7,6,12,30,870.0,127.0,2.8,32.0,967.0,680.48,495.38
2018,7,6,12,45,889.0,114.5,2.9,32.05,966.5,639.96,465.89
2018,7,6,13,0,908.0,102.0,3.0,32.1,966.0,596.5,433.3
2018,7,6,13,15,906.5,100.5,3.1,32.05,951.5,547.51,395.75
2018,7,6,13,30,905.0,99.0,3.2,32.0,937.0,497.52,356.3
2018,7,6,13,45,902.5,97.5,3.3,31.9,916.0,446.27,314.79
2018,7,6,14,0,900.0,96.0,3.4,31.8,895.0,394.47,271.74
2018,7,6,14,15,876.5,104.5,3.45,31.6,862.0,342.53,228.35
2018,7,6,14,30,853.0,113.0,3.5,31.4,829.0,292.33,186.44
2018,7,6,14,45,734.5,167.5,3.6,31.15,765.5,239.58,147.85
2018,7,6,15,0,616.0,222.0,3.7,30.9,702.0,212.05,131.99
2018,7,6,15,15,644.5,196.0,3.7,30.9,675.5,160.18,97.35
2018,7,6,15,30,673.0,170.0,3.7,30.9,649.0,106.24,80.98
2018,7,6,15,45,723.0,137.5,3.7,30.2,622.0,85.13,64.34
2018,7,6,16,0,773.0,105.0,3.7,29.5,595.0,75.9,57.16
2018,7,6,16,15,759.0,98.5,3.7,29.0,548.5,72.98,55.07
2018,7,6,16,30,745.0,92.0,3.7,28.5,502.0,69.81,52.74
2018,7,6,16,45,718.5,88.0,3.65,27.95,453.0,68.0,51.54
2018,7,6,17,0,692.0,84.0,3.6,27.4,404.0,66.1,50.25
2018,7,6,17,15,549.5,97.0,3.5,26.7,332.0,69.42,53.38
2018,7,6,17,30,407.0,110.0,3.4,26.0,260.0,77.9,60.86
2018,7,6,17,45,369.0,92.0,3.25,25.35,212.5,66.38,51.31
2018,7,6,18,0,331.0,74.0,3.1,24.7,165.0,54.39,41.17
2018,7,6,18,15,258.0,60.0,2.9,23.95,122.0,44.57,32.7
2018,7,6,18,30,185.0,46.0,2.7,23.2,79.0,34.52,23.86
2018,7,6,18,45,134.5,35.0,2.55,22.45,55.0,27.59,17.47
2018,7,6,19,0,84.0,24.0,2.4,21.7,31.0,19.04,8.22
2018,7,6,19,15,50.0,13.5,2.3,21.3,17.0,11.52,0.0
2018,7,6,19,30,16.0,3.0,2.2,20.9,3.0,2.56,0.0
2018,7,6,19,45,8.0,1.5,2.15,20.5,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,2.0,19.9,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.9,19.7,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.85,19.45,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.55,18.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.25,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,7,4,45,40.5,4.5,1.55,16.2,5.0,0.0,0.0
2018,7,7,5,0,81.0,9.0,1.7,16.4,10.0,58.6,0.0
2018,7,7,5,15,219.5,19.5,1.8,16.9,37.5,199.98,0.0
2018,7,7,5,30,358.0,30.0,1.9,17.4,65.0,338.88,257.11
2018,7,7,5,45,444.0,37.5,2.0,17.85,106.0,426.53,342.03
2018,7,7,6,0,530.0,45.0,2.1,18.3,147.0,520.32,419.87
2018,7,7,6,15,593.0,49.5,2.15,19.0,195.0,595.72,479.16
2018,7,7,6,30,656.0,54.0,2.2,19.7,243.0,668.86,533.64
2018,7,7,6,45,696.0,58.0,2.25,20.4,293.5,728.46,575.52
2018,7,7,7,0,736.0,62.0,2.3,21.1,344.0,787.98,615.52
2018,7,7,7,15,625.0,98.0,2.35,21.7,361.5,752.29,586.85
2018,7,7,7,30,514.0,134.0,2.4,22.3,379.0,689.84,539.43
2018,7,7,7,45,596.0,128.0,2.45,22.9,442.0,780.56,601.94
2018,7,7,8,0,678.0,122.0,2.5,23.5,505.0,860.89,653.99
2018,7,7,8,15,742.5,110.5,2.55,24.05,563.0,909.46,683.31
2018,7,7,8,30,807.0,99.0,2.6,24.6,621.0,963.37,715.91
2018,7,7,8,45,850.0,90.0,2.7,25.15,673.5,984.01,726.5
2018,7,7,9,0,893.0,81.0,2.8,25.7,726.0,1014.1,743.58
2018,7,7,9,15,902.5,82.5,2.85,26.1,765.0,1019.42,744.43
2018,7,7,9,30,912.0,84.0,2.9,26.5,804.0,1021.29,743.42
2018,7,7,9,45,919.5,84.5,2.95,26.9,837.5,1016.52,738.3
2018,7,7,10,0,927.0,85.0,3.0,27.3,871.0,1008.28,731.14
2018,7,7,10,15,933.0,86.0,3.05,27.6,899.0,995.6,721.58
2018,7,7,10,30,939.0,87.0,3.1,27.9,927.0,979.45,709.92
2018,7,7,10,45,922.5,100.5,3.15,28.2,942.0,951.52,690.71
2018,7,7,11,0,906.0,114.0,3.2,28.5,957.0,920.43,669.55
2018,7,7,11,15,906.0,116.5,3.2,28.7,970.5,890.92,649.38
2018,7,7,11,30,906.0,119.0,3.2,28.9,984.0,858.64,627.36
2018,7,7,11,45,931.5,103.5,3.25,29.15,998.0,828.71,607.05
2018,7,7,12,0,957.0,88.0,3.3,29.4,1012.0,795.04,584.15
2018,7,7,12,15,951.5,91.5,3.3,29.5,1010.0,751.52,553.97
2018,7,7,12,30,946.0,95.0,3.3,29.6,1008.0,706.33,520.63
2018,7,7,12,45,922.0,110.0,3.35,29.75,993.5,657.03,483.56
2018,7,7,13,0,898.0,125.0,3.4,29.9,979.0,607.57,445.62
2018,7,7,13,15,871.5,137.5,3.45,29.85,955.5,555.34,405.27
2018,7,7,13,30,845.0,150.0,3.5,29.8,932.0,504.06,364.67
2018,7,7,13,45,813.0,164.5,3.55,29.7,902.0,451.55,322.5
2018,7,7,14,0,781.0,179.0,3.6,29.6,872.0,402.57,282.25
2018,7,7,14,15,808.0,157.5,3.65,29.35,854.0,350.17,237.9
2018,7,7,14,30,835.0,136.0,3.7,29.1,836.0,295.0,190.83
2018,7,7,14,45,843.5,123.5,3.75,28.85,805.5,247.85,151.2
2018,7,7,15,0,852.0,111.0,3.8,28.6,775.0,192.95,109.05
2018,7,7,15,15,841.5,108.0,3.8,28.6,735.5,141.42,77.51
2018,7,7,15,30,831.0,105.0,3.8,28.6,696.0,91.35,69.65
2018,7,7,15,45,835.5,94.5,3.85,27.75,656.5,79.69,60.55
2018,7,7,16,0,840.0,84.0,3.9,26.9,617.0,73.83,56.09
2018,7,7,16,15,824.0,81.0,3.9,26.35,570.0,71.95,54.83
2018,7,7,16,30,808.0,78.0,3.9,25.8,523.0,61.21,46.14
2018,7,7,16,45,787.0,74.5,3.85,25.25,473.5,59.4,44.89
2018,7,7,17,0,766.0,71.0,3.8,24.7,424.0,57.5,43.53
2018,7,7,17,15,737.0,67.0,3.7,23.9,374.0,55.03,41.72
2018,7,7,17,30,708.0,63.0,3.6,23.1,324.0,52.48,39.79
2018,7,7,17,45,667.5,58.5,3.5,22.35,274.5,49.35,37.27
2018,7,7,18,0,627.0,54.0,3.4,21.6,225.0,46.19,34.62
2018,7,7,18,15,567.0,48.0,3.3,20.85,178.5,38.18,27.61
2018,7,7,18,30,507.0,42.0,3.2,20.1,132.0,33.87,23.64
2018,7,7,18,45,411.5,35.0,3.05,19.4,93.0,28.56,18.54
2018,7,7,19,0,316.0,28.0,2.9,18.7,54.0,23.31,11.4
2018,7,7,19,15,181.0,16.5,2.8,18.3,29.5,14.08,0.0
2018,7,7,19,30,46.0,5.0,2.7,17.9,5.0,4.27,0.0
2018,7,7,19,45,23.0,2.5,2.65,17.5,2.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,8,4,45,39.0,4.0,2.25,14.1,4.5,0.0,0.0
2018,7,8,5,0,78.0,8.0,2.4,14.3,9.0,55.81,0.0
2018,7,8,5,15,213.5,19.0,2.4,14.8,36.5,194.48,0.0
2018,7,8,5,30,349.0,30.0,2.4,15.3,64.0,332.24,253.16
2018,7,8,5,45,438.5,37.5,2.45,15.75,105.0,422.17,342.04
2018,7,8,6,0,528.0,45.0,2.5,16.2,146.0,518.51,422.94
2018,7,8,6,15,586.0,50.5,2.55,16.8,193.5,591.19,481.3
2018,7,8,6,30,644.0,56.0,2.6,17.4,241.0,660.81,534.32
2018,7,8,6,45,684.0,60.0,2.65,18.05,291.0,720.17,577.01
2018,7,8,7,0,724.0,64.0,2.7,18.7,341.0,779.42,617.77
2018,7,8,7,15,752.5,68.0,2.7,19.25,392.0,827.33,648.77
2018,7,8,7,30,781.0,72.0,2.7,19.8,443.0,873.83,677.85
2018,7,8,7,45,801.5,75.0,2.7,20.4,492.0,909.37,698.41
2018,7,8,8,0,822.0,78.0,2.7,21.0,541.0,931.38,709.38
2018,7,8,8,15,837.5,80.5,2.75,21.6,587.5,956.26,722.72
2018,7,8,8,30,853.0,83.0,2.8,22.2,634.0,978.34,734.04
2018,7,8,8,45,865.0,85.0,2.8,22.8,677.0,993.23,740.13
2018,7,8,9,0,877.0,87.0,2.8,23.4,720.0,1004.92,744.22
2018,7,8,9,15,884.5,90.0,2.85,23.85,758.5,1009.87,744.9
2018,7,8,9,30,892.0,93.0,2.9,24.3,797.0,1011.37,743.52
2018,7,8,9,45,897.0,96.0,2.95,24.8,830.0,1006.85,738.24
2018,7,8,10,0,902.0,99.0,3.0,25.3,863.0,998.83,730.89
2018,7,8,10,15,909.0,100.0,3.05,25.55,891.5,987.19,722.06
2018,7,8,10,30,916.0,101.0,3.1,25.8,920.0,972.09,711.12
2018,7,8,10,45,921.5,101.5,3.15,26.1,942.0,951.71,696.69
2018,7,8,11,0,927.0,102.0,3.2,26.4,964.0,928.04,680.21
2018,7,8,11,15,930.5,101.5,3.25,26.55,978.0,898.55,660.3
2018,7,8,11,30,934.0,101.0,3.3,26.7,992.0,866.15,638.45
2018,7,8,11,45,936.0,101.5,3.35,26.9,999.5,830.69,614.33
2018,7,8,12,0,938.0,102.0,3.4,27.1,1007.0,792.72,588.41
2018,7,8,12,15,936.5,102.5,3.45,27.2,1006.0,749.98,558.36
2018,7,8,12,30,935.0,103.0,3.5,27.3,1005.0,705.44,525.38
2018,7,8,12,45,931.5,104.5,3.55,27.45,996.5,658.83,490.04
2018,7,8,13,0,928.0,106.0,3.6,27.6,988.0,610.94,452.89
2018,7,8,13,15,925.5,104.5,3.65,27.65,972.5,560.31,412.98
2018,7,8,13,30,923.0,103.0,3.7,27.7,957.0,508.76,371.24
2018,7,8,13,45,919.5,101.5,3.7,27.8,935.0,456.03,327.34
2018,7,8,14,0,916.0,100.0,3.7,27.9,913.0,402.83,282.07
2018,7,8,14,15,909.5,99.0,3.7,27.75,884.0,348.78,235.78
2018,7,8,14,30,903.0,98.0,3.7,27.6,855.0,294.95,189.63
2018,7,8,14,45,894.0,96.0,3.75,27.45,819.5,240.44,144.4
2018,7,8,15,0,885.0,94.0,3.8,27.3,784.0,186.86,103.61
2018,7,8,15,15,874.5,92.5,3.8,27.3,744.5,134.59,71.62
2018,7,8,15,30,864.0,91.0,3.8,27.3,705.0,83.76,63.8
2018,7,8,15,45,850.5,89.0,3.8,26.65,661.0,76.68,58.34
2018,7,8,16,0,837.0,87.0,3.8,26.0,617.0,75.65,57.82
2018,7,8,16,15,819.5,84.0,3.75,25.55,569.5,73.79,56.56
2018,7,8,16,30,802.0,81.0,3.7,25.1,522.0,63.16,47.92
2018,7,8,16,45,780.0,77.5,3.7,24.6,472.5,61.42,46.72
2018,7,8,17,0,758.0,74.0,3.7,24.1,423.0,59.59,45.43
2018,7,8,17,15,728.0,70.0,3.6,23.35,373.0,57.2,43.68
2018,7,8,17,30,698.0,66.0,3.5,22.6,323.0,54.74,41.82
2018,7,8,17,45,655.5,61.5,3.45,21.85,273.5,51.7,39.39
2018,7,8,18,0,613.0,57.0,3.4,21.1,224.0,44.65,33.35
2018,7,8,18,15,550.0,50.5,3.3,20.3,177.0,40.07,29.31
2018,7,8,18,30,487.0,44.0,3.2,19.5,130.0,35.44,25.05
2018,7,8,18,45,391.0,36.0,3.1,18.75,91.0,29.36,19.27
2018,7,8,19,0,295.0,28.0,3.0,18.0,52.0,23.28,11.29
2018,7,8,19,15,168.0,16.5,2.95,17.6,28.5,14.08,0.0
2018,7,8,19,30,41.0,5.0,2.9,17.2,5.0,4.27,0.0
2018,7,8,19,45,20.5,2.5,2.85,16.8,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,9,4,45,36.5,4.0,2.25,13.95,4.5,0.0,0.0
2018,7,9,5,0,73.0,8.0,2.4,14.2,9.0,52.62,0.0
2018,7,9,5,15,207.0,19.0,2.45,14.7,36.0,188.99,0.0
2018,7,9,5,30,341.0,30.0,2.5,15.2,63.0,326.3,247.1
2018,7,9,5,45,433.0,37.5,2.55,15.7,104.0,417.82,338.57
2018,7,9,6,0,525.0,45.0,2.6,16.2,145.0,515.89,421.04
2018,7,9,6,15,583.5,51.0,2.65,16.85,192.5,589.64,480.31
2018,7,9,6,30,642.0,57.0,2.7,17.5,240.0,660.04,533.98
2018,7,9,6,45,682.5,61.0,2.7,18.2,290.0,719.88,576.76
2018,7,9,7,0,723.0,65.0,2.7,18.9,340.0,779.6,617.48
2018,7,9,7,15,751.5,68.5,2.7,19.55,390.5,826.84,647.74
2018,7,9,7,30,780.0,72.0,2.7,20.2,441.0,872.67,676.07
2018,7,9,7,45,801.0,75.0,2.65,20.85,490.5,908.71,696.43
2018,7,9,8,0,822.0,78.0,2.6,21.5,540.0,931.24,707.14
2018,7,9,8,15,837.5,80.5,2.55,22.2,586.5,956.15,719.26
2018,7,9,8,30,853.0,83.0,2.5,22.9,633.0,978.26,729.3
2018,7,9,8,45,864.5,85.5,2.5,23.6,676.0,993.27,735.08
2018,7,9,9,0,876.0,88.0,2.5,24.3,719.0,1005.07,738.88
2018,7,9,9,15,885.5,90.0,2.55,25.0,758.0,1010.89,739.42
2018,7,9,9,30,895.0,92.0,2.6,25.7,797.0,1013.29,737.93
2018,7,9,9,45,902.5,93.5,2.6,26.35,831.0,1009.64,732.39
2018,7,9,10,0,910.0,95.0,2.6,27.0,865.0,1002.5,724.83
2018,7,9,10,15,915.5,96.0,2.65,27.55,892.5,989.4,714.39
2018,7,9,10,30,921.0,97.0,2.7,28.1,920.0,972.88,701.95
2018,7,9,10,45,924.0,98.5,2.75,28.65,940.5,951.18,686.3
2018,7,9,11,0,927.0,100.0,2.8,29.2,961.0,926.27,668.69
2018,7,9,11,15,929.0,100.5,2.85,29.7,974.5,896.46,648.1
2018,7,9,11,30,931.0,101.0,2.9,30.2,988.0,863.8,625.66
2018,7,9,11,45,931.0,102.0,3.0,30.7,994.5,827.3,600.96
2018,7,9,12,0,931.0,103.0,3.1,31.2,1001.0,788.42,574.55
2018,7,9,12,15,930.5,103.0,3.15,31.35,1000.0,746.24,545.37
2018,7,9,12,30,930.0,103.0,3.2,31.5,999.0,702.2,513.33
2018,7,9,12,45,927.5,103.5,3.3,31.65,991.0,655.66,478.95
2018,7,9,13,0,925.0,104.0,3.4,31.8,983.0,607.78,442.68
2018,7,9,13,15,922.5,103.0,3.5,31.75,968.0,557.66,404.13
2018,7,9,13,30,920.0,102.0,3.6,31.7,953.0,506.6,363.69
2018,7,9,13,45,916.5,100.5,3.65,31.6,931.0,454.01,320.94
2018,7,9,14,0,913.0,99.0,3.7,31.5,909.0,400.94,276.73
2018,7,9,14,15,907.0,98.0,3.8,31.3,880.5,347.17,231.4
2018,7,9,14,30,901.0,97.0,3.9,31.1,852.0,293.58,186.11
2018,7,9,14,45,894.0,95.0,3.95,30.85,818.0,239.54,141.79
2018,7,9,15,0,887.0,93.0,4.0,30.6,784.0,186.2,101.68
2018,7,9,15,15,876.5,91.5,4.0,30.6,744.5,133.78,70.06
2018,7,9,15,30,866.0,90.0,4.0,30.6,705.0,82.81,62.16
2018,7,9,15,45,854.0,87.0,4.05,29.85,661.0,75.54,56.63
2018,7,9,16,0,842.0,84.0,4.1,29.1,617.0,73.88,55.62
2018,7,9,16,15,828.0,80.5,4.1,28.55,570.5,71.7,54.12
2018,7,9,16,30,814.0,77.0,4.1,28.0,524.0,69.35,52.48
2018,7,9,16,45,793.5,73.5,4.1,27.45,475.0,58.82,43.97
2018,7,9,17,0,773.0,70.0,4.1,26.9,426.0,56.88,42.61
2018,7,9,17,15,744.0,66.0,3.95,26.05,375.5,54.38,40.79
2018,7,9,17,30,715.0,62.0,3.8,25.2,325.0,51.79,38.84
2018,7,9,17,45,674.0,58.0,3.65,24.4,275.5,49.03,36.67
2018,7,9,18,0,633.0,54.0,3.5,23.6,226.0,46.26,34.37
2018,7,9,18,15,571.5,48.0,3.3,22.75,179.0,38.23,27.41
2018,7,9,18,30,510.0,42.0,3.1,21.9,132.0,33.92,23.47
2018,7,9,18,45,413.5,34.5,2.9,21.1,92.5,28.18,18.04
2018,7,9,19,0,317.0,27.0,2.7,20.3,53.0,22.45,10.4
2018,7,9,19,15,181.5,16.0,2.6,19.85,29.0,13.66,0.0
2018,7,9,19,30,46.0,5.0,2.5,19.4,5.0,4.27,0.0
2018,7,9,19,45,23.0,2.5,2.45,19.0,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,2.35,18.4,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,1.95,17.55,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,10,4,45,43.5,4.0,1.5,15.1,4.5,0.0,0.0
2018,7,10,5,0,87.0,8.0,1.7,15.3,9.0,61.34,0.0
2018,7,10,5,15,231.5,18.5,1.85,15.75,36.5,203.88,0.0
2018,7,10,5,30,376.0,29.0,2.0,16.2,64.0,350.03,261.14
2018,7,10,5,45,467.0,35.5,2.15,16.65,105.5,440.5,353.63
2018,7,10,6,0,558.0,42.0,2.3,17.1,147.0,530.39,429.54
2018,7,10,6,15,616.0,46.5,2.3,17.8,195.0,604.02,487.95
2018,7,10,6,30,674.0,51.0,2.3,18.5,243.0,679.42,544.33
2018,7,10,6,45,713.5,55.0,2.3,19.15,294.0,739.08,586.3
2018,7,10,7,0,753.0,59.0,2.3,19.8,345.0,798.64,626.25
2018,7,10,7,15,781.0,62.0,2.35,20.5,396.0,845.41,655.82
2018,7,10,7,30,809.0,65.0,2.4,21.2,447.0,880.15,676.2
2018,7,10,7,45,830.0,68.0,2.45,21.9,497.5,916.64,697.35
2018,7,10,8,0,851.0,71.0,2.5,22.6,548.0,950.86,716.51
2018,7,10,8,15,866.5,73.0,2.5,23.2,595.5,975.67,728.91
2018,7,10,8,30,882.0,75.0,2.5,23.8,643.0,997.6,739.38
2018,7,10,8,45,894.0,77.0,2.5,24.4,687.0,1012.87,745.47
2018,7,10,9,0,906.0,79.0,2.5,25.0,731.0,1024.84,749.54
2018,7,10,9,15,911.5,82.5,2.5,25.6,769.5,1028.53,748.41
2018,7,10,9,30,917.0,86.0,2.5,26.2,808.0,1028.66,745.22
2018,7,10,9,45,920.0,90.0,2.55,26.75,841.0,1023.25,739.35
2018,7,10,10,0,923.0,94.0,2.6,27.3,874.0,1014.23,731.39
2018,7,10,10,15,928.5,95.5,2.65,27.85,902.0,1001.46,721.2
2018,7,10,10,30,934.0,97.0,2.7,28.4,930.0,985.19,708.94
2018,7,10,10,45,938.5,97.5,2.75,28.95,951.5,963.58,693.39
2018,7,10,11,0,943.0,98.0,2.8,29.5,973.0,938.68,675.84
2018,7,10,11,15,946.0,98.5,2.85,29.75,988.0,909.29,656.25
2018,7,10,11,30,949.0,99.0,2.9,30.0,1003.0,876.93,634.71
2018,7,10,11,45,951.0,99.0,2.95,30.2,1010.5,840.53,610.57
2018,7,10,12,0,953.0,99.0,3.0,30.4,1018.0,801.6,584.63
2018,7,10,12,15,952.0,100.0,3.1,30.35,1017.5,759.03,556.06
2018,7,10,12,30,951.0,101.0,3.2,30.3,1017.0,714.55,524.27
2018,7,10,12,45,948.0,101.0,3.3,30.25,1008.0,666.36,489.03
2018,7,10,13,0,945.0,101.0,3.4,30.2,999.0,616.86,451.82
2018,7,10,13,15,942.0,100.5,3.5,30.0,983.5,565.86,412.65
2018,7,10,13,30,939.0,100.0,3.6,29.8,968.0,513.91,371.49
2018,7,10,13,45,935.0,99.0,3.65,29.55,945.5,460.44,327.93
2018,7,10,14,0,931.0,98.0,3.7,29.3,923.0,406.52,282.84
2018,7,10,14,15,925.5,96.0,3.75,28.95,894.0,351.22,236.0
2018,7,10,14,30,920.0,94.0,3.8,28.6,865.0,296.06,189.1
2018,7,10,14,45,913.0,92.5,3.8,28.3,830.5,241.28,143.75
2018,7,10,15,0,906.0,91.0,3.8,28.0,796.0,187.18,102.73
2018,7,10,15,15,895.5,89.0,3.8,28.0,755.5,133.38,70.01
2018,7,10,15,30,885.0,87.0,3.8,28.0,715.0,81.05,61.41
2018,7,10,15,45,872.5,84.5,3.8,27.0,670.5,74.38,56.36
2018,7,10,16,0,860.0,82.0,3.8,26.0,626.0,72.96,55.59
2018,7,10,16,15,844.5,79.0,3.8,25.35,578.5,71.02,54.29
2018,7,10,16,30,829.0,76.0,3.8,24.7,531.0,68.93,52.87
2018,7,10,16,45,808.0,72.5,3.75,24.05,481.0,58.34,44.22
2018,7,10,17,0,787.0,69.0,3.7,23.4,431.0,56.36,42.81
2018,7,10,17,15,757.5,65.5,3.65,22.6,380.0,54.17,41.23
2018,7,10,17,30,728.0,62.0,3.6,21.8,329.0,51.94,39.55
2018,7,10,17,45,687.0,57.5,3.55,21.0,278.5,48.76,36.98
2018,7,10,18,0,646.0,53.0,3.5,20.2,228.0,45.53,34.25
2018,7,10,18,15,584.5,47.0,3.4,19.5,180.5,40.85,30.09
2018,7,10,18,30,523.0,41.0,3.3,18.8,133.0,33.17,23.15
2018,7,10,18,45,425.0,33.5,3.25,18.1,93.0,27.38,17.61
2018,7,10,19,0,327.0,26.0,3.2,17.4,53.0,21.6,9.78
2018,7,10,19,15,187.0,16.0,3.15,17.0,29.0,13.66,0.0
2018,7,10,19,30,47.0,6.0,3.1,16.6,5.0,0.0,0.0
2018,7,10,19,45,23.5,3.0,3.1,16.2,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.45,12.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,7,11,4,45,39.5,4.0,1.8,13.7,4.0,0.0,0.0
2018,7,11,5,0,79.0,8.0,1.9,14.0,8.0,56.27,0.0
2018,7,11,5,15,221.0,18.5,1.95,14.55,35.0,195.66,0.0
2018,7,11,5,30,363.0,29.0,2.0,15.1,62.0,340.54,252.83
2018,7,11,5,45,456.0,35.5,2.1,15.65,103.0,432.03,347.94
2018,7,11,6,0,549.0,42.0,2.2,16.2,144.0,530.05,430.24
2018,7,11,6,15,607.5,47.0,2.15,16.75,192.0,597.31,484.0
2018,7,11,6,30,666.0,52.0,2.1,17.3,240.0,673.59,541.33
2018,7,11,6,45,706.0,56.0,2.05,17.8,291.0,733.51,583.59
2018,7,11,7,0,746.0,60.0,2.0,18.3,342.0,793.36,623.75
2018,7,11,7,15,774.5,63.0,1.95,19.0,393.0,840.46,652.69
2018,7,11,7,30,803.0,66.0,1.9,19.7,444.0,875.53,672.28
2018,7,11,7,45,824.5,68.5,1.9,20.35,494.0,911.72,692.77
2018,7,11,8,0,846.0,71.0,1.9,21.0,544.0,945.71,711.28
2018,7,11,8,15,862.0,73.0,1.85,21.7,591.5,971.0,722.96
2018,7,11,8,30,878.0,75.0,1.8,22.4,639.0,993.43,732.67
2018,7,11,8,45,891.0,76.5,1.8,23.1,683.0,1009.11,738.62
2018,7,11,9,0,904.0,78.0,1.8,23.8,727.0,1021.54,742.6
2018,7,11,9,15,908.5,82.5,1.85,24.5,765.5,1025.46,741.98
2018,7,11,9,30,913.0,87.0,1.9,25.2,804.0,1025.77,739.32
2018,7,11,9,45,914.5,91.5,1.95,25.85,836.5,1019.44,732.78
2018,7,11,10,0,916.0,96.0,2.0,26.5,869.0,1009.53,724.22
2018,7,11,10,15,922.0,97.0,2.05,27.05,897.0,996.8,714.32
2018,7,11,10,30,928.0,98.0,2.1,27.6,925.0,980.61,702.38
2018,7,11,10,45,932.0,99.0,2.15,28.2,946.5,959.14,687.08
2018,7,11,11,0,936.0,100.0,2.2,28.8,968.0,934.41,669.81
2018,7,11,11,15,938.5,100.5,2.3,29.15,982.5,904.76,650.54
2018,7,11,11,30,941.0,101.0,2.4,29.5,997.0,872.17,629.29
2018,7,11,11,45,942.5,101.0,2.45,29.85,1004.0,835.61,604.93
2018,7,11,12,0,944.0,101.0,2.5,30.2,1011.0,796.57,578.84
2018,7,11,12,15,943.5,101.5,2.55,30.3,1010.5,754.26,550.07
2018,7,11,12,30,943.0,102.0,2.6,30.4,1010.0,710.03,518.28
2018,7,11,12,45,941.5,101.5,2.65,30.55,1001.5,662.69,483.45
2018,7,11,13,0,940.0,101.0,2.7,30.7,993.0,613.94,446.68
2018,7,11,13,15,937.0,100.5,2.8,30.65,978.0,563.15,407.9
2018,7,11,13,30,934.0,100.0,2.9,30.6,963.0,511.42,367.15
2018,7,11,13,45,929.0,99.5,2.95,30.5,940.5,458.11,323.97
2018,7,11,14,0,924.0,99.0,3.0,30.4,918.0,404.44,279.37
2018,7,11,14,15,917.5,98.0,3.05,30.15,889.0,349.83,233.44
2018,7,11,14,30,911.0,97.0,3.1,29.9,860.0,295.44,187.54
2018,7,11,14,45,902.5,96.0,3.15,29.65,825.0,241.09,143.01
2018,7,11,15,0,894.0,95.0,3.2,29.4,790.0,187.59,102.87
2018,7,11,15,15,883.0,93.5,3.2,29.4,750.0,134.61,71.06
2018,7,11,15,30,872.0,92.0,3.2,29.4,710.0,83.14,62.73
2018,7,11,15,45,857.0,90.0,3.3,28.45,665.0,77.44,58.51
2018,7,11,16,0,842.0,88.0,3.4,27.5,620.0,76.38,58.06
2018,7,11,16,15,822.0,85.5,3.35,26.9,571.5,65.47,49.31
2018,7,11,16,30,802.0,83.0,3.3,26.3,523.0,64.57,48.86
2018,7,11,16,45,777.0,80.0,3.3,25.65,472.5,63.19,48.01
2018,7,11,17,0,752.0,77.0,3.3,25.0,422.0,61.76,47.1
2018,7,11,17,15,718.5,73.0,3.2,24.2,371.0,59.42,45.43
2018,7,11,17,30,685.0,69.0,3.1,23.4,320.0,57.03,43.65
2018,7,11,17,45,638.0,64.5,3.0,22.65,270.0,49.6,37.44
2018,7,11,18,0,591.0,60.0,2.9,21.9,220.0,46.85,35.14
2018,7,11,18,15,523.0,53.5,2.75,21.1,173.0,42.36,31.18
2018,7,11,18,30,455.0,47.0,2.6,20.3,126.0,37.86,27.02
