Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,45,353.0,37.5,2.5,19.55,87.0,30.61,20.18
2018,7,11,19,0,251.0,28.0,2.4,18.8,48.0,23.27,10.67
2018,7,11,19,15,140.0,16.0,2.3,18.4,26.0,13.66,0.0
2018,7,11,19,30,29.0,4.0,2.2,18.0,4.0,0.0,0.0
2018,7,11,19,45,14.5,2.0,2.1,17.65,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.75,16.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.35,15.9,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,14.65,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,12,4,45,12.5,2.5,1.4,15.05,2.5,0.0,0.0
2018,7,12,5,0,25.0,5.0,1.5,15.2,5.0,19.9,0.0
2018,7,12,5,15,105.0,18.5,1.55,15.7,27.0,117.24,0.0
2018,7,12,5,30,185.0,32.0,1.6,16.2,49.0,217.34,158.16
2018,7,12,5,45,279.5,44.0,1.65,16.7,87.0,306.9,247.4
2018,7,12,6,0,374.0,56.0,1.7,17.2,125.0,404.99,330.71
2018,7,12,6,15,440.5,65.0,1.75,17.85,170.5,488.9,398.27
2018,7,12,6,30,507.0,74.0,1.8,18.5,216.0,571.78,461.87
2018,7,12,6,45,555.0,80.0,1.8,19.15,264.5,636.79,508.9
2018,7,12,7,0,603.0,86.0,1.8,19.8,313.0,702.4,554.31
2018,7,12,7,15,623.5,94.5,1.85,20.4,359.0,745.54,582.35
2018,7,12,7,30,644.0,103.0,1.9,21.0,405.0,787.2,608.67
2018,7,12,7,45,585.5,132.5,1.9,21.6,430.5,774.97,596.36
2018,7,12,8,0,527.0,162.0,1.9,22.2,456.0,746.96,573.61
2018,7,12,8,15,490.5,191.5,1.95,22.8,484.0,747.42,570.54
2018,7,12,8,30,454.0,221.0,2.0,23.4,512.0,743.82,564.0
2018,7,12,8,45,450.0,241.0,2.05,23.95,546.5,759.3,571.78
2018,7,12,9,0,446.0,261.0,2.1,24.5,581.0,772.16,577.61
2018,7,12,9,15,417.0,287.5,2.1,24.9,599.5,763.86,568.45
2018,7,12,9,30,388.0,314.0,2.1,25.3,618.0,733.47,545.02
2018,7,12,9,45,363.0,339.5,2.15,25.7,634.0,724.99,536.85
2018,7,12,10,0,338.0,365.0,2.2,26.1,650.0,714.61,527.31
2018,7,12,10,15,266.5,398.5,2.2,26.4,628.0,665.8,490.35
2018,7,12,10,30,195.0,432.0,2.2,26.7,606.0,601.17,442.83
2018,7,12,10,45,252.0,427.0,2.2,27.05,657.0,650.18,477.11
2018,7,12,11,0,309.0,422.0,2.2,27.4,708.0,679.51,496.8
2018,7,12,11,15,350.0,415.5,2.25,27.7,744.5,689.43,503.26
2018,7,12,11,30,391.0,409.0,2.3,28.0,781.0,695.73,507.26
2018,7,12,11,45,378.5,419.0,2.35,28.3,781.0,670.14,488.43
2018,7,12,12,0,366.0,429.0,2.4,28.6,781.0,643.82,469.23
2018,7,12,12,15,413.0,395.5,2.45,28.7,793.0,625.29,456.9
2018,7,12,12,30,460.0,362.0,2.5,28.8,805.0,601.55,440.44
2018,7,12,12,45,599.0,281.0,2.55,28.95,852.5,590.82,433.45
2018,7,12,13,0,738.0,200.0,2.6,29.1,900.0,572.94,419.83
2018,7,12,13,15,750.0,189.0,2.6,28.85,890.5,529.24,386.36
2018,7,12,13,30,762.0,178.0,2.6,28.6,881.0,483.8,350.66
2018,7,12,13,45,775.5,164.5,2.6,28.4,865.5,435.56,311.66
2018,7,12,14,0,789.0,151.0,2.6,28.2,850.0,385.62,270.2
2018,7,12,14,15,773.5,154.0,2.55,27.95,820.5,336.37,228.97
2018,7,12,14,30,758.0,157.0,2.5,27.7,791.0,288.5,188.87
2018,7,12,14,45,748.5,153.5,2.45,27.45,757.5,239.13,148.68
2018,7,12,15,0,739.0,150.0,2.4,27.2,724.0,190.96,112.59
2018,7,12,15,15,637.5,181.5,2.4,27.2,658.5,149.01,90.77
2018,7,12,15,30,536.0,213.0,2.4,27.2,593.0,129.51,101.1
2018,7,12,15,45,563.5,188.5,2.35,26.75,565.0,113.51,88.51
2018,7,12,16,0,591.0,164.0,2.3,26.3,537.0,102.18,79.63
2018,7,12,16,15,638.0,136.0,2.3,25.9,510.0,88.09,68.33
2018,7,12,16,30,685.0,108.0,2.3,25.5,483.0,73.13,56.18
2018,7,12,16,45,660.5,102.0,2.3,25.05,435.5,70.69,54.44
2018,7,12,17,0,636.0,96.0,2.3,24.6,388.0,68.06,52.52
2018,7,12,17,15,601.5,90.5,2.3,24.05,340.0,65.5,50.64
2018,7,12,17,30,567.0,85.0,2.3,23.5,292.0,62.84,48.61
2018,7,12,17,45,514.5,79.0,2.35,22.9,244.5,59.54,45.96
2018,7,12,18,0,462.0,73.0,2.4,22.3,197.0,56.2,43.15
2018,7,12,18,15,343.5,65.0,2.3,21.75,146.5,48.77,36.62
2018,7,12,18,30,225.0,57.0,2.2,21.2,96.0,42.83,31.15
2018,7,12,18,45,151.0,42.0,2.15,20.65,64.5,32.59,21.71
2018,7,12,19,0,77.0,27.0,2.1,20.1,33.0,21.15,8.88
2018,7,12,19,15,43.5,15.0,2.0,19.8,18.0,12.8,0.0
2018,7,12,19,30,10.0,3.0,1.9,19.5,3.0,0.0,0.0
2018,7,12,19,45,5.0,1.5,1.85,19.25,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.65,18.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,18.85,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,18.65,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,18.55,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.65,17.8,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.75,17.55,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.85,17.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.85,16.2,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,13,4,45,3.5,2.0,1.8,16.35,2.0,0.0,0.0
2018,7,13,5,0,7.0,4.0,1.8,16.4,4.0,7.79,0.0
2018,7,13,5,15,50.5,18.0,1.75,16.8,22.0,48.99,0.0
2018,7,13,5,30,94.0,32.0,1.7,17.2,40.0,136.26,96.03
2018,7,13,5,45,180.0,46.0,1.7,17.55,74.5,235.76,188.9
2018,7,13,6,0,266.0,60.0,1.7,17.9,109.0,325.96,266.31
2018,7,13,6,15,199.0,77.0,1.7,18.35,120.0,280.7,230.81
2018,7,13,6,30,132.0,94.0,1.7,18.8,131.0,230.75,189.61
2018,7,13,6,45,142.0,108.5,1.7,19.25,155.5,257.52,211.47
2018,7,13,7,0,152.0,123.0,1.7,19.7,180.0,284.48,232.48
2018,7,13,7,15,265.5,141.5,1.75,20.2,258.5,434.42,351.13
2018,7,13,7,30,379.0,160.0,1.8,20.7,337.0,591.77,468.36
2018,7,13,7,45,349.5,187.5,1.8,21.25,365.0,576.7,452.85
2018,7,13,8,0,320.0,215.0,1.8,21.8,393.0,581.39,452.7
2018,7,13,8,15,286.0,225.0,1.85,22.3,394.5,557.46,432.36
2018,7,13,8,30,252.0,235.0,1.9,22.8,396.0,531.79,411.03
2018,7,13,8,45,312.0,243.0,1.95,23.3,456.5,598.03,458.66
2018,7,13,9,0,372.0,251.0,2.0,23.8,517.0,686.08,519.22
2018,7,13,9,15,490.5,232.5,2.05,24.25,604.0,779.54,583.9
2018,7,13,9,30,609.0,214.0,2.1,24.7,691.0,878.65,649.98
2018,7,13,9,45,645.5,206.0,2.1,25.15,731.5,894.68,657.43
2018,7,13,10,0,682.0,198.0,2.1,25.6,772.0,907.03,663.18
2018,7,13,10,15,702.0,196.0,2.15,26.0,804.0,905.85,660.82
2018,7,13,10,30,722.0,194.0,2.2,26.4,836.0,901.23,656.45
2018,7,13,10,45,767.0,172.5,2.2,26.8,869.5,890.09,647.53
2018,7,13,11,0,812.0,151.0,2.2,27.2,903.0,882.55,641.14
2018,7,13,11,15,816.5,151.0,2.25,27.55,917.0,855.7,622.72
2018,7,13,11,30,821.0,151.0,2.3,27.9,931.0,815.96,595.93
2018,7,13,11,45,816.5,155.0,2.35,28.25,935.5,790.18,578.41
2018,7,13,12,0,812.0,159.0,2.4,28.6,940.0,752.3,551.46
2018,7,13,12,15,818.5,154.5,2.5,28.8,941.5,713.52,524.1
2018,7,13,12,30,825.0,150.0,2.6,29.0,943.0,667.88,491.44
2018,7,13,12,45,839.0,139.0,2.65,29.15,940.0,627.11,461.17
2018,7,13,13,0,853.0,128.0,2.7,29.3,937.0,583.96,428.28
2018,7,13,13,15,850.5,127.0,2.75,29.35,922.5,536.9,391.66
2018,7,13,13,30,848.0,126.0,2.8,29.4,908.0,489.01,353.39
2018,7,13,13,45,844.0,124.5,2.8,29.4,887.0,439.5,312.86
2018,7,13,14,0,840.0,123.0,2.8,29.4,866.0,389.66,271.12
2018,7,13,14,15,833.5,121.5,2.8,29.3,838.5,338.9,228.2
2018,7,13,14,30,827.0,120.0,2.8,29.2,811.0,288.42,185.5
2018,7,13,14,45,818.5,117.5,2.8,29.1,777.5,237.41,143.76
2018,7,13,15,0,810.0,115.0,2.8,29.0,744.0,187.28,106.24
2018,7,13,15,15,797.5,112.5,2.8,29.0,705.0,127.55,68.72
2018,7,13,15,30,785.0,110.0,2.8,29.0,666.0,79.19,59.6
2018,7,13,15,45,770.5,107.0,2.8,28.55,623.5,75.55,56.94
2018,7,13,16,0,756.0,104.0,2.8,28.1,581.0,75.08,56.84
2018,7,13,16,15,737.5,100.0,2.8,27.75,535.0,73.77,56.02
2018,7,13,16,30,719.0,96.0,2.8,27.4,489.0,72.34,55.1
2018,7,13,16,45,693.5,92.0,2.75,27.0,441.5,64.59,48.9
2018,7,13,17,0,668.0,88.0,2.7,26.6,394.0,63.02,47.85
2018,7,13,17,15,634.0,83.5,2.7,26.0,345.5,60.93,46.35
2018,7,13,17,30,600.0,79.0,2.7,25.4,297.0,58.77,44.76
2018,7,13,17,45,553.5,72.0,2.7,24.75,249.0,54.53,41.32
2018,7,13,18,0,507.0,65.0,2.7,24.1,201.0,50.17,37.65
2018,7,13,18,15,440.5,57.5,2.65,23.4,157.5,45.15,33.25
2018,7,13,18,30,374.0,50.0,2.6,22.7,114.0,40.08,28.59
2018,7,13,18,45,280.5,38.5,2.6,21.95,78.0,29.76,19.19
2018,7,13,19,0,187.0,27.0,2.6,21.2,42.0,20.98,8.43
2018,7,13,19,15,102.5,15.5,2.55,20.7,23.0,13.23,0.0
2018,7,13,19,30,18.0,4.0,2.5,20.2,4.0,0.0,0.0
2018,7,13,19,45,9.0,2.0,2.5,19.75,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.45,19.05,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.4,18.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.35,18.15,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.3,17.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,4,45,13.5,2.5,2.05,15.65,2.5,0.0,0.0
2018,7,14,5,0,27.0,5.0,2.1,15.7,5.0,4.27,0.0
2018,7,14,5,15,127.0,17.0,2.15,16.1,27.0,98.98,0.0
2018,7,14,5,30,227.0,29.0,2.2,16.5,49.0,241.73,171.87
2018,7,14,5,45,320.0,39.0,2.2,16.9,86.5,333.62,268.72
2018,7,14,6,0,413.0,49.0,2.2,17.3,124.0,431.47,352.06
2018,7,14,6,15,371.0,55.0,2.2,17.8,138.0,418.61,344.27
2018,7,14,6,30,329.0,61.0,2.2,18.3,152.0,389.9,322.24
2018,7,14,6,45,186.0,74.5,2.15,18.75,128.0,267.17,221.33
2018,7,14,7,0,43.0,88.0,2.1,19.2,104.0,123.89,99.44
2018,7,14,7,15,188.5,104.5,2.15,19.8,190.5,312.76,256.87
2018,7,14,7,30,334.0,121.0,2.2,20.4,277.0,499.04,402.2
2018,7,14,7,45,269.5,156.5,2.2,21.0,291.5,459.0,366.64
2018,7,14,8,0,205.0,192.0,2.2,21.6,306.0,438.45,346.83
2018,7,14,8,15,206.0,217.5,2.2,22.2,340.5,467.93,366.76
2018,7,14,8,30,207.0,243.0,2.2,22.8,375.0,473.43,368.7
2018,7,14,8,45,391.0,212.0,2.25,23.35,483.5,666.83,511.64
2018,7,14,9,0,575.0,181.0,2.3,23.9,592.0,825.03,621.35
2018,7,14,9,15,707.0,143.0,2.35,24.4,676.5,902.18,669.69
2018,7,14,9,30,839.0,105.0,2.4,24.9,761.0,971.33,712.31
2018,7,14,9,45,841.0,109.5,2.5,25.35,792.0,965.75,706.43
2018,7,14,10,0,843.0,114.0,2.6,25.8,823.0,956.83,699.22
2018,7,14,10,15,813.0,137.5,2.65,26.1,840.0,945.33,690.43
2018,7,14,10,30,783.0,161.0,2.7,26.4,857.0,918.56,671.76
2018,7,14,10,45,818.0,145.0,2.8,26.75,887.5,898.01,657.6
2018,7,14,11,0,853.0,129.0,2.9,27.1,918.0,887.53,650.08
2018,7,14,11,15,774.5,178.5,2.95,27.15,903.5,844.81,621.46
2018,7,14,11,30,696.0,228.0,3.0,27.2,889.0,797.39,587.93
2018,7,14,11,45,729.5,213.5,3.1,27.25,911.0,777.16,574.49
2018,7,14,12,0,763.0,199.0,3.2,27.3,933.0,748.57,554.85
2018,7,14,12,15,826.5,155.5,3.25,27.2,950.0,713.13,530.86
2018,7,14,12,30,890.0,112.0,3.3,27.1,967.0,682.46,509.06
2018,7,14,12,45,887.5,112.5,3.35,26.95,959.5,637.41,475.31
2018,7,14,13,0,885.0,113.0,3.4,26.8,952.0,591.1,439.79
2018,7,14,13,15,882.5,112.5,3.45,26.65,937.5,542.99,401.93
2018,7,14,13,30,880.0,112.0,3.5,26.5,923.0,493.97,362.24
2018,7,14,13,45,875.5,111.0,3.5,26.35,901.5,443.06,319.95
2018,7,14,14,0,871.0,110.0,3.5,26.2,880.0,391.8,276.36
2018,7,14,14,15,864.5,108.5,3.5,25.95,852.0,339.47,231.4
2018,7,14,14,30,858.0,107.0,3.5,25.7,824.0,287.4,186.62
2018,7,14,14,45,849.5,105.0,3.5,25.4,790.0,235.08,143.11
2018,7,14,15,0,841.0,103.0,3.5,25.1,756.0,183.64,104.02
2018,7,14,15,15,829.5,101.0,3.5,25.1,717.0,133.01,73.4
2018,7,14,15,30,818.0,99.0,3.5,25.1,678.0,83.92,64.54
2018,7,14,15,45,804.0,96.5,3.5,24.2,635.0,69.68,53.1
2018,7,14,16,0,790.0,94.0,3.5,23.3,592.0,69.24,53.1
2018,7,14,16,15,772.5,91.0,3.45,22.65,546.0,68.33,52.65
2018,7,14,16,30,755.0,88.0,3.4,22.0,500.0,67.34,52.12
2018,7,14,16,45,730.5,84.5,3.35,21.35,451.5,65.8,51.13
2018,7,14,17,0,706.0,81.0,3.3,20.7,403.0,64.19,50.07
2018,7,14,17,15,674.0,76.0,3.25,20.2,353.5,56.17,43.38
2018,7,14,17,30,642.0,71.0,3.2,19.7,304.0,53.4,41.18
2018,7,14,17,45,597.5,65.5,3.15,19.2,256.0,50.04,38.39
2018,7,14,18,0,553.0,60.0,3.1,18.7,208.0,46.62,35.42
2018,7,14,18,15,488.0,53.0,3.0,18.35,163.0,41.81,31.06
2018,7,14,18,30,423.0,46.0,2.9,18.0,118.0,36.94,26.47
2018,7,14,18,45,326.0,36.0,2.85,17.7,81.0,29.3,19.16
2018,7,14,19,0,229.0,26.0,2.8,17.4,44.0,21.51,8.68
2018,7,14,19,15,126.0,14.5,2.8,17.2,23.5,12.38,0.0
2018,7,14,19,30,23.0,3.0,2.8,17.0,3.0,0.0,0.0
2018,7,14,19,45,11.5,1.5,2.8,16.75,1.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,15,4,45,20.5,2.5,1.95,13.95,2.5,0.0,0.0
2018,7,15,5,0,41.0,5.0,2.0,14.1,5.0,4.27,0.0
2018,7,15,5,15,169.0,16.5,2.05,14.55,29.0,126.36,0.0
2018,7,15,5,30,297.0,28.0,2.1,15.0,53.0,290.13,204.17
2018,7,15,5,45,379.0,36.0,2.2,15.4,90.0,374.17,301.85
2018,7,15,6,0,461.0,44.0,2.3,15.8,127.0,462.64,378.34
2018,7,15,6,15,271.0,57.5,2.3,16.3,110.0,330.28,274.54
2018,7,15,6,30,81.0,71.0,2.3,16.8,93.0,154.14,126.86
2018,7,15,6,45,46.5,98.0,2.3,17.3,111.0,141.93,115.58
2018,7,15,7,0,12.0,125.0,2.3,17.8,129.0,127.58,101.81
2018,7,15,7,15,112.0,148.0,2.3,18.4,199.0,278.39,227.71
2018,7,15,7,30,212.0,171.0,2.3,19.0,269.0,422.3,341.7
2018,7,15,7,45,511.5,125.5,2.3,19.6,399.0,693.76,548.74
2018,7,15,8,0,811.0,80.0,2.3,20.2,529.0,933.26,711.94
2018,7,15,8,15,837.5,79.5,2.3,20.8,579.0,954.09,719.72
2018,7,15,8,30,864.0,79.0,2.3,21.4,629.0,983.77,735.57
2018,7,15,8,45,878.5,80.5,2.3,22.0,674.0,1000.9,742.9
2018,7,15,9,0,893.0,82.0,2.3,22.6,719.0,1014.82,748.28
2018,7,15,9,15,898.5,86.5,2.35,23.1,758.0,1019.74,748.78
2018,7,15,9,30,904.0,91.0,2.4,23.6,797.0,1021.05,747.19
2018,7,15,9,45,906.5,95.5,2.45,24.05,830.0,1015.74,741.64
2018,7,15,10,0,909.0,100.0,2.5,24.5,863.0,1006.84,733.99
2018,7,15,10,15,916.0,101.0,2.55,24.9,892.0,995.1,724.83
2018,7,15,10,30,923.0,102.0,2.6,25.3,921.0,979.87,713.55
2018,7,15,10,45,929.0,102.0,2.65,25.7,943.5,959.27,698.91
2018,7,15,11,0,935.0,102.0,2.7,26.1,966.0,935.34,682.22
2018,7,15,11,15,938.0,102.0,2.8,26.25,980.5,905.6,662.79
2018,7,15,11,30,941.0,102.0,2.9,26.4,995.0,872.9,641.33
2018,7,15,11,45,943.5,101.5,3.0,26.5,1002.5,836.6,617.42
2018,7,15,12,0,946.0,101.0,3.1,26.6,1010.0,797.76,591.6
2018,7,15,12,15,944.5,102.5,3.15,26.55,1009.5,755.36,562.24
2018,7,15,12,30,943.0,104.0,3.2,26.5,1009.0,711.05,529.79
2018,7,15,12,45,939.0,105.0,3.3,26.45,1000.0,663.13,494.15
2018,7,15,13,0,935.0,106.0,3.4,26.4,991.0,613.96,456.56
2018,7,15,13,15,932.5,105.0,3.45,26.2,976.0,563.05,416.72
2018,7,15,13,30,930.0,104.0,3.5,26.0,961.0,511.17,374.89
2018,7,15,13,45,925.5,102.5,3.55,25.8,938.0,457.33,330.36
2018,7,15,14,0,921.0,101.0,3.6,25.6,915.0,403.1,284.35
2018,7,15,14,15,914.5,100.0,3.6,25.35,886.0,348.42,237.22
2018,7,15,14,30,908.0,99.0,3.6,25.1,857.0,293.96,190.22
2018,7,15,14,45,900.5,97.0,3.65,24.8,822.0,239.1,144.44
2018,7,15,15,0,893.0,95.0,3.7,24.5,787.0,184.99,103.23
2018,7,15,15,15,882.0,93.5,3.7,24.5,747.0,131.86,71.25
2018,7,15,15,30,871.0,92.0,3.7,24.5,707.0,80.24,61.65
2018,7,15,15,45,857.5,89.5,3.6,23.8,662.5,77.18,59.48
2018,7,15,16,0,844.0,87.0,3.5,23.1,618.0,75.83,58.69
2018,7,15,16,15,827.0,84.0,3.45,22.55,570.5,73.95,57.42
2018,7,15,16,30,810.0,81.0,3.4,22.0,523.0,63.41,48.78
2018,7,15,16,45,787.0,77.5,3.3,21.5,472.5,61.64,47.55
2018,7,15,17,0,764.0,74.0,3.2,21.0,422.0,59.79,46.22
2018,7,15,17,15,732.0,70.5,3.15,20.5,371.0,57.75,44.71
2018,7,15,17,30,700.0,67.0,3.1,20.0,320.0,55.68,43.12
2018,7,15,17,45,655.5,61.5,3.0,19.5,269.5,51.83,39.91
2018,7,15,18,0,611.0,56.0,2.9,19.0,219.0,43.99,33.07
2018,7,15,18,15,544.0,50.0,2.8,18.6,172.0,39.77,29.24
2018,7,15,18,30,477.0,44.0,2.7,18.2,125.0,35.56,25.23
2018,7,15,18,45,373.0,35.5,2.6,17.75,86.0,29.06,18.93
2018,7,15,19,0,269.0,27.0,2.5,17.3,47.0,22.56,8.98
2018,7,15,19,15,144.0,14.5,2.45,17.05,24.5,12.38,0.0
2018,7,15,19,30,19.0,2.0,2.4,16.8,2.0,0.0,0.0
2018,7,15,19,45,9.5,1.0,2.4,16.55,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,16,4,45,21.0,2.5,2.1,13.9,2.5,0.0,0.0
2018,7,16,5,0,42.0,5.0,2.2,14.1,5.0,4.27,0.0
2018,7,16,5,15,174.5,16.5,2.25,14.6,29.0,129.88,0.0
2018,7,16,5,30,307.0,28.0,2.3,15.1,53.0,295.58,203.83
2018,7,16,5,45,409.0,36.0,2.35,15.6,93.5,396.46,318.75
2018,7,16,6,0,511.0,44.0,2.4,16.1,134.0,501.86,408.34
2018,7,16,6,15,340.5,48.0,2.35,16.6,116.5,383.2,317.28
2018,7,16,6,30,170.0,52.0,2.3,17.1,99.0,239.07,199.28
2018,7,16,6,45,90.0,82.0,2.25,17.6,107.5,175.42,144.69
2018,7,16,7,0,10.0,112.0,2.2,18.1,116.0,110.95,87.81
2018,7,16,7,15,167.0,135.0,2.15,18.8,212.0,313.27,257.3
2018,7,16,7,30,324.0,158.0,2.1,19.5,308.0,513.35,413.39
2018,7,16,7,45,580.5,116.5,2.05,20.2,422.5,750.43,586.17
2018,7,16,8,0,837.0,75.0,2.0,20.9,537.0,941.14,711.81
2018,7,16,8,15,854.5,77.0,2.05,21.6,585.0,967.84,723.97
2018,7,16,8,30,872.0,79.0,2.1,22.3,633.0,991.73,735.96
2018,7,16,8,45,885.5,81.0,2.1,23.05,678.0,1008.5,742.54
2018,7,16,9,0,899.0,83.0,2.1,23.8,723.0,1022.01,747.1
2018,7,16,9,15,907.0,85.5,2.15,24.35,762.5,1027.08,747.56
2018,7,16,9,30,915.0,88.0,2.2,24.9,802.0,1028.63,745.99
2018,7,16,9,45,920.0,90.5,2.25,25.5,835.5,1023.58,740.25
2018,7,16,10,0,925.0,93.0,2.3,26.1,869.0,1014.97,732.47
2018,7,16,10,15,930.5,94.5,2.4,26.55,897.5,1002.22,723.17
2018,7,16,10,30,936.0,96.0,2.5,27.0,926.0,985.96,711.73
2018,7,16,10,45,940.5,97.0,2.55,27.45,948.0,964.81,696.77
2018,7,16,11,0,945.0,98.0,2.6,27.9,970.0,940.32,679.76
2018,7,16,11,15,947.5,98.5,2.65,28.15,984.5,910.39,659.8
2018,7,16,11,30,950.0,99.0,2.7,28.4,999.0,877.5,637.9
2018,7,16,11,45,951.5,99.0,2.75,28.65,1006.5,840.57,613.26
2018,7,16,12,0,953.0,99.0,2.8,28.9,1014.0,801.12,586.81
2018,7,16,12,15,950.5,101.0,2.9,29.0,1013.0,758.15,557.51
2018,7,16,12,30,948.0,103.0,3.0,29.1,1012.0,713.31,525.08
2018,7,16,12,45,943.5,105.0,3.05,29.2,1003.5,665.59,489.57
2018,7,16,13,0,939.0,107.0,3.1,29.3,995.0,616.6,452.24
2018,7,16,13,15,937.0,105.5,3.1,29.25,980.0,565.32,412.37
2018,7,16,13,30,935.0,104.0,3.1,29.2,965.0,513.03,370.59
2018,7,16,13,45,931.0,103.5,3.15,29.2,943.0,459.76,326.91
2018,7,16,14,0,927.0,103.0,3.2,29.2,921.0,406.02,281.76
2018,7,16,14,15,920.5,102.0,3.2,29.0,892.0,350.92,235.05
2018,7,16,14,30,914.0,101.0,3.2,28.8,863.0,296.05,188.47
2018,7,16,14,45,906.0,99.0,3.25,28.65,828.0,240.67,143.01
2018,7,16,15,0,898.0,97.0,3.3,28.5,793.0,186.1,102.2
2018,7,16,15,15,887.0,95.5,3.3,28.5,752.5,132.61,70.74
2018,7,16,15,30,876.0,94.0,3.3,28.5,712.0,80.62,60.92
2018,7,16,15,45,862.0,91.5,3.25,27.85,667.0,78.49,59.55
2018,7,16,16,0,848.0,89.0,3.2,27.2,622.0,77.15,58.78
2018,7,16,16,15,830.0,86.0,3.15,26.75,573.5,66.05,49.84
2018,7,16,16,30,812.0,83.0,3.1,26.3,525.0,64.84,49.1
2018,7,16,16,45,788.0,80.0,3.05,25.85,474.5,63.46,48.21
2018,7,16,17,0,764.0,77.0,3.0,25.4,424.0,62.03,47.27
2018,7,16,17,15,731.5,72.5,2.9,24.7,372.0,59.31,45.24
2018,7,16,17,30,699.0,68.0,2.8,24.0,320.0,56.5,43.09
2018,7,16,17,45,653.5,63.0,2.7,23.3,269.5,48.74,36.59
2018,7,16,18,0,608.0,58.0,2.6,22.6,219.0,45.55,33.9
2018,7,16,18,15,540.0,51.5,2.5,21.75,171.5,40.99,29.88
2018,7,16,18,30,472.0,45.0,2.4,20.9,124.0,36.41,25.64
2018,7,16,18,45,366.0,36.0,2.3,20.05,85.0,29.52,19.06
2018,7,16,19,0,260.0,27.0,2.2,19.2,46.0,22.59,8.43
2018,7,16,19,15,138.5,14.5,2.2,18.7,24.0,12.38,0.0
2018,7,16,19,30,17.0,2.0,2.2,18.2,2.0,0.0,0.0
2018,7,16,19,45,8.5,1.0,2.15,17.7,1.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,16.95,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,17,4,45,20.0,3.0,1.6,14.25,2.5,0.0,0.0
2018,7,17,5,0,40.0,6.0,1.7,14.5,5.0,0.0,0.0
2018,7,17,5,15,170.0,17.0,1.8,15.05,28.5,127.2,0.0
2018,7,17,5,30,300.0,28.0,1.9,15.6,52.0,288.94,193.69
2018,7,17,5,45,401.5,36.0,1.95,16.1,92.0,390.64,312.35
2018,7,17,6,0,503.0,44.0,2.0,16.6,132.0,495.34,401.1
2018,7,17,6,15,335.5,51.5,2.05,17.2,118.5,384.17,316.66
2018,7,17,6,30,168.0,59.0,2.1,17.8,105.0,227.87,189.49
2018,7,17,6,45,86.0,84.5,2.1,18.4,108.0,175.32,143.96
2018,7,17,7,0,4.0,110.0,2.1,19.0,111.0,103.34,80.93
2018,7,17,7,15,39.5,143.5,2.1,19.6,161.5,185.91,149.58
2018,7,17,7,30,75.0,177.0,2.1,20.2,212.0,257.65,207.18
2018,7,17,7,45,241.5,177.0,2.1,20.8,307.0,457.74,365.95
2018,7,17,8,0,408.0,177.0,2.1,21.4,402.0,646.53,505.89
2018,7,17,8,15,636.5,130.0,2.15,22.1,516.5,832.38,635.03
2018,7,17,8,30,865.0,83.0,2.2,22.8,631.0,989.48,735.74
2018,7,17,8,45,879.0,84.5,2.2,23.45,676.0,1006.03,741.04
2018,7,17,9,0,893.0,86.0,2.2,24.1,721.0,1019.36,745.8
2018,7,17,9,15,900.0,90.0,2.25,24.65,760.5,1025.1,746.68
2018,7,17,9,30,907.0,94.0,2.3,25.2,800.0,1027.25,745.46
2018,7,17,9,45,911.0,97.5,2.3,25.7,833.5,1022.22,739.43
2018,7,17,10,0,915.0,101.0,2.3,26.2,867.0,1013.6,731.36
2018,7,17,10,15,921.5,102.0,2.35,26.65,896.0,1001.24,721.8
2018,7,17,10,30,928.0,103.0,2.4,27.1,925.0,985.38,710.15
2018,7,17,10,45,933.0,103.5,2.45,27.5,947.0,964.18,695.34
2018,7,17,11,0,938.0,104.0,2.5,27.9,969.0,939.66,678.5
2018,7,17,11,15,941.0,104.0,2.5,28.2,983.5,909.72,658.06
2018,7,17,11,30,944.0,104.0,2.5,28.5,998.0,876.83,635.75
2018,7,17,11,45,945.5,104.5,2.55,28.8,1005.5,840.39,611.45
2018,7,17,12,0,947.0,105.0,2.6,29.1,1013.0,801.41,585.35
2018,7,17,12,15,943.0,107.5,2.65,29.2,1011.5,757.83,555.35
2018,7,17,12,30,939.0,110.0,2.7,29.3,1010.0,712.51,522.56
2018,7,17,12,45,933.0,112.5,2.75,29.45,1000.5,664.45,486.97
2018,7,17,13,0,927.0,115.0,2.8,29.6,991.0,615.28,449.66
2018,7,17,13,15,923.5,115.0,2.8,29.65,976.0,564.71,410.36
2018,7,17,13,30,920.0,115.0,2.8,29.7,961.0,513.25,369.3
2018,7,17,13,45,915.5,113.5,2.85,29.75,938.5,459.67,325.68
2018,7,17,14,0,911.0,112.0,2.9,29.8,916.0,405.72,280.68
2018,7,17,14,15,904.5,110.5,2.9,29.7,886.5,351.0,234.49
2018,7,17,14,30,898.0,109.0,2.9,29.6,857.0,296.51,188.49
2018,7,17,14,45,889.0,107.5,2.95,29.45,822.0,241.99,144.07
2018,7,17,15,0,880.0,106.0,3.0,29.3,787.0,188.37,104.33
2018,7,17,15,15,868.5,104.0,3.0,29.3,746.5,135.36,73.45
2018,7,17,15,30,857.0,102.0,3.0,29.3,706.0,83.97,63.44
2018,7,17,15,45,842.0,99.5,3.0,28.65,661.0,82.9,62.96
2018,7,17,16,0,827.0,97.0,3.0,28.0,616.0,71.96,54.29
2018,7,17,16,15,807.5,94.0,3.0,27.5,567.5,71.04,53.83
2018,7,17,16,30,788.0,91.0,3.0,27.0,519.0,70.05,53.31
2018,7,17,16,45,762.0,87.0,2.95,26.5,468.0,68.16,52.03
2018,7,17,17,0,736.0,83.0,2.9,26.0,417.0,66.19,50.66
2018,7,17,17,15,701.0,79.0,2.85,25.2,365.5,58.67,44.61
2018,7,17,17,30,666.0,75.0,2.8,24.4,314.0,56.65,43.16
2018,7,17,17,45,617.0,69.0,2.7,23.6,263.5,52.96,40.18
2018,7,17,18,0,568.0,63.0,2.6,22.8,213.0,49.2,37.02
2018,7,17,18,15,496.5,55.5,2.55,21.9,166.0,44.02,32.46
2018,7,17,18,30,425.0,48.0,2.5,21.0,119.0,38.79,27.64
2018,7,17,18,45,318.0,38.0,2.4,20.15,81.0,31.18,20.38
2018,7,17,19,0,211.0,28.0,2.3,19.3,43.0,21.81,7.4
2018,7,17,19,15,111.5,15.0,2.3,18.8,22.5,12.8,0.0
2018,7,17,19,30,12.0,2.0,2.3,18.3,2.0,0.0,0.0
2018,7,17,19,45,6.0,1.0,2.25,17.8,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,18,4,45,11.5,2.0,1.65,14.65,2.0,0.0,0.0
2018,7,18,5,0,23.0,4.0,1.8,14.9,4.0,0.0,0.0
2018,7,18,5,15,125.5,16.5,1.85,15.35,25.5,97.18,0.0
2018,7,18,5,30,228.0,29.0,1.9,15.8,47.0,239.16,155.07
2018,7,18,5,45,330.0,39.5,2.0,16.3,86.0,340.56,272.67
2018,7,18,6,0,432.0,50.0,2.1,16.8,125.0,446.58,363.38
2018,7,18,6,15,325.0,69.0,2.05,17.35,136.0,392.83,323.11
2018,7,18,6,30,218.0,88.0,2.0,17.9,147.0,314.29,259.69
2018,7,18,6,45,215.0,112.5,2.0,18.45,181.0,347.81,286.13
2018,7,18,7,0,212.0,137.0,2.0,19.0,215.0,379.24,309.36
2018,7,18,7,15,422.5,121.5,1.95,19.55,306.0,579.43,465.9
2018,7,18,7,30,633.0,106.0,1.9,20.1,397.0,779.51,607.39
2018,7,18,7,45,708.0,99.0,1.9,20.7,459.5,852.73,653.08
2018,7,18,8,0,783.0,92.0,1.9,21.3,522.0,920.4,694.69
2018,7,18,8,15,802.5,95.0,1.9,21.85,570.0,949.73,709.9
2018,7,18,8,30,822.0,98.0,1.9,22.4,618.0,976.26,723.47
2018,7,18,8,45,837.5,99.5,1.9,23.0,662.0,981.69,723.1
2018,7,18,9,0,853.0,101.0,1.9,23.6,706.0,996.17,728.95
2018,7,18,9,15,861.5,104.5,1.95,24.25,745.0,1002.55,730.05
2018,7,18,9,30,870.0,108.0,2.0,24.9,784.0,1005.48,729.16
2018,7,18,9,45,875.0,111.5,2.05,25.5,817.5,1001.4,724.11
2018,7,18,10,0,880.0,115.0,2.1,26.1,851.0,993.85,717.06
2018,7,18,10,15,880.5,120.0,2.15,26.6,877.5,979.97,706.44
2018,7,18,10,30,881.0,125.0,2.2,27.1,904.0,962.7,693.83
2018,7,18,10,45,850.0,148.0,2.25,27.6,915.0,929.78,671.26
2018,7,18,11,0,819.0,171.0,2.3,28.1,926.0,907.32,655.62
2018,7,18,11,15,841.5,160.5,2.4,28.35,946.5,885.53,641.4
2018,7,18,11,30,864.0,150.0,2.5,28.6,967.0,850.09,618.16
2018,7,18,11,45,761.0,219.0,2.6,28.9,942.5,806.28,587.22
2018,7,18,12,0,658.0,288.0,2.7,29.2,918.0,747.5,544.54
2018,7,18,12,15,738.5,235.5,2.75,29.25,942.5,725.29,530.25
2018,7,18,12,30,819.0,183.0,2.8,29.3,967.0,693.74,508.57
2018,7,18,12,45,819.5,178.5,2.9,29.4,957.5,646.84,474.31
2018,7,18,13,0,820.0,174.0,3.0,29.5,948.0,598.8,438.36
2018,7,18,13,15,829.0,164.5,3.0,29.45,936.5,550.49,401.15
2018,7,18,13,30,838.0,155.0,3.0,29.4,925.0,500.59,361.6
2018,7,18,13,45,852.0,144.5,3.0,29.4,911.0,453.44,322.62
2018,7,18,14,0,866.0,134.0,3.0,29.4,897.0,403.35,280.32
2018,7,18,14,15,873.0,124.5,2.95,29.25,872.0,349.78,234.84
2018,7,18,14,30,880.0,115.0,2.9,29.1,847.0,295.11,188.38
2018,7,18,14,45,854.0,120.5,2.9,29.0,806.5,242.52,146.09
2018,7,18,15,0,828.0,126.0,2.9,28.9,766.0,183.39,102.84
2018,7,18,15,15,833.0,116.0,2.9,28.9,731.0,128.5,69.62
2018,7,18,15,30,838.0,106.0,2.9,28.9,696.0,85.89,65.13
2018,7,18,15,45,822.0,104.0,2.95,28.35,651.5,74.86,56.44
2018,7,18,16,0,806.0,102.0,3.0,27.8,607.0,74.88,56.77
2018,7,18,16,15,786.0,98.5,3.05,27.25,558.5,73.77,56.16
2018,7,18,16,30,766.0,95.0,3.1,26.7,510.0,72.56,55.48
2018,7,18,16,45,739.0,91.5,3.15,26.1,460.0,71.16,54.64
2018,7,18,17,0,712.0,88.0,3.2,25.5,410.0,63.78,48.73
2018,7,18,17,15,676.0,83.5,3.2,24.6,359.0,61.6,47.23
2018,7,18,17,30,640.0,79.0,3.2,23.7,308.0,59.37,45.62
2018,7,18,17,45,590.0,73.0,3.2,22.75,258.0,55.83,42.8
2018,7,18,18,0,540.0,67.0,3.2,21.8,208.0,52.23,39.79
2018,7,18,18,15,467.0,58.5,3.1,20.9,161.5,46.37,34.62
2018,7,18,18,30,394.0,50.0,3.0,20.0,115.0,40.43,29.14
2018,7,18,18,45,288.0,38.5,2.9,19.1,77.5,29.82,19.29
2018,7,18,19,0,182.0,27.0,2.8,18.2,40.0,20.99,6.34
2018,7,18,19,15,95.5,14.5,2.7,17.8,21.0,12.38,0.0
2018,7,18,19,30,9.0,2.0,2.6,17.4,2.0,0.0,0.0
2018,7,18,19,45,4.5,1.0,2.45,17.0,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.2,16.55,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.25,16.2,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.7,14.55,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.9,14.7,2.0,0.0,0.0
2018,7,19,5,15,67.0,15.0,2.9,15.2,20.0,57.12,0.0
2018,7,19,5,30,127.0,28.0,2.9,15.7,38.0,165.13,102.0
2018,7,19,5,45,204.5,44.0,2.95,16.15,73.0,252.64,202.3
2018,7,19,6,0,282.0,60.0,3.0,16.6,108.0,339.38,279.02
2018,7,19,6,15,340.0,74.5,2.85,17.15,152.0,413.31,341.56
2018,7,19,6,30,398.0,89.0,2.7,17.7,196.0,490.51,403.82
2018,7,19,6,45,438.5,102.0,2.55,18.25,242.5,552.64,450.94
2018,7,19,7,0,479.0,115.0,2.4,18.8,289.0,615.68,496.5
2018,7,19,7,15,516.0,125.0,2.3,19.5,338.5,671.9,534.9
2018,7,19,7,30,553.0,135.0,2.2,20.2,388.0,727.95,571.65
2018,7,19,7,45,572.5,144.0,2.1,20.85,432.5,774.13,600.12
2018,7,19,8,0,592.0,153.0,2.0,21.5,477.0,810.24,620.72
2018,7,19,8,15,594.5,165.0,1.9,22.25,515.5,830.31,629.58
2018,7,19,8,30,597.0,177.0,1.8,23.0,554.0,847.62,636.51
2018,7,19,8,45,577.5,196.5,1.75,23.8,582.5,847.56,632.08
2018,7,19,9,0,558.0,216.0,1.7,24.6,611.0,836.63,620.12
2018,7,19,9,15,628.0,200.5,1.7,25.4,669.0,893.02,654.76
2018,7,19,9,30,698.0,185.0,1.7,26.2,727.0,937.43,679.52
2018,7,19,9,45,761.0,163.0,1.7,27.0,778.0,955.42,687.14
2018,7,19,10,0,824.0,141.0,1.7,27.8,829.0,978.68,698.36
2018,7,19,10,15,832.5,142.0,1.75,28.4,857.5,968.41,689.65
2018,7,19,10,30,841.0,143.0,1.8,29.0,886.0,942.06,671.29
2018,7,19,10,45,847.5,143.0,1.9,29.55,907.5,922.81,658.33
2018,7,19,11,0,854.0,143.0,2.0,30.1,929.0,900.42,643.28
2018,7,19,11,15,856.0,144.5,2.1,30.4,943.0,872.41,625.23
2018,7,19,11,30,858.0,146.0,2.2,30.7,957.0,841.66,605.34
2018,7,19,11,45,857.5,148.0,2.35,30.95,963.5,806.78,583.08
2018,7,19,12,0,857.0,150.0,2.5,31.2,970.0,769.7,558.51
2018,7,19,12,15,854.0,152.0,2.6,31.2,969.0,728.9,530.21
2018,7,19,12,30,851.0,154.0,2.7,31.2,968.0,686.57,500.16
2018,7,19,12,45,846.0,155.5,2.8,31.2,959.5,641.36,467.31
2018,7,19,13,0,841.0,157.0,2.9,31.2,951.0,597.52,434.41
2018,7,19,13,15,835.0,157.5,3.05,30.95,935.0,547.97,397.13
2018,7,19,13,30,829.0,158.0,3.2,30.7,919.0,498.01,358.32
2018,7,19,13,45,820.5,158.0,3.3,30.45,896.0,446.46,317.08
2018,7,19,14,0,812.0,158.0,3.4,30.2,873.0,395.17,274.96
2018,7,19,14,15,802.5,157.0,3.4,29.8,844.0,343.37,231.86
2018,7,19,14,30,793.0,156.0,3.4,29.4,815.0,292.35,189.35
2018,7,19,14,45,780.5,154.0,3.45,29.0,780.0,241.11,148.15
2018,7,19,15,0,768.0,152.0,3.5,28.6,745.0,191.39,111.73
2018,7,19,15,15,754.0,148.5,3.5,28.6,705.0,142.31,83.15
2018,7,19,15,30,740.0,145.0,3.5,28.6,665.0,87.82,66.8
2018,7,19,15,45,724.0,140.5,3.4,27.7,622.0,87.52,67.03
2018,7,19,16,0,708.0,136.0,3.3,26.8,579.0,87.09,67.12
2018,7,19,16,15,689.5,129.5,3.25,26.3,532.5,85.19,65.9
2018,7,19,16,30,671.0,123.0,3.2,25.8,486.0,83.09,64.5
2018,7,19,16,45,647.0,116.0,3.15,25.3,438.0,80.34,62.56
2018,7,19,17,0,623.0,109.0,3.1,24.8,390.0,77.39,60.41
2018,7,19,17,15,588.5,101.5,3.0,24.2,341.0,73.73,57.64
2018,7,19,17,30,554.0,94.0,2.9,23.6,292.0,69.89,54.65
2018,7,19,17,45,508.0,85.0,2.8,22.95,244.0,64.57,50.28
2018,7,19,18,0,462.0,76.0,2.7,22.3,196.0,59.05,45.58
2018,7,19,18,15,395.5,64.5,2.6,21.6,151.5,48.83,36.62
2018,7,19,18,30,329.0,53.0,2.5,20.9,107.0,40.5,29.07
2018,7,19,18,45,240.5,40.0,2.4,20.2,72.0,30.79,19.94
2018,7,19,19,0,152.0,27.0,2.3,19.5,37.0,20.94,5.52
2018,7,19,19,15,80.0,14.5,2.25,19.15,19.5,12.38,0.0
2018,7,19,19,30,8.0,2.0,2.2,18.8,2.0,0.0,0.0
2018,7,19,19,45,4.0,1.0,2.2,18.4,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.05,15.95,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.85,14.8,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,7,20,4,45,1.5,0.5,2.05,15.4,0.5,0.0,0.0
2018,7,20,5,0,3.0,1.0,2.1,15.6,1.0,0.0,0.0
2018,7,20,5,15,41.0,14.0,2.15,16.1,17.0,39.04,0.0
2018,7,20,5,30,79.0,27.0,2.2,16.6,33.0,113.55,65.17
2018,7,20,5,45,143.5,46.0,2.25,17.15,66.5,195.12,154.46
2018,7,20,6,0,208.0,65.0,2.3,17.7,100.0,273.14,223.09
2018,7,20,6,15,272.0,81.0,2.3,18.35,143.0,349.36,287.56
2018,7,20,6,30,336.0,97.0,2.3,19.0,186.0,448.28,366.9
2018,7,20,6,45,392.5,107.0,2.35,19.6,233.0,518.47,421.48
2018,7,20,7,0,449.0,117.0,2.4,20.2,280.0,590.79,475.4
2018,7,20,7,15,492.5,125.0,2.35,20.95,328.5,649.74,516.13
2018,7,20,7,30,536.0,133.0,2.3,21.7,377.0,708.96,555.56
2018,7,20,7,45,573.5,136.5,2.25,22.4,425.0,766.67,592.62
2018,7,20,8,0,611.0,140.0,2.2,23.1,473.0,814.39,621.56
2018,7,20,8,15,637.5,143.0,2.25,23.8,518.5,848.63,641.41
2018,7,20,8,30,664.0,146.0,2.3,24.5,564.0,880.51,659.5
2018,7,20,8,45,686.5,148.0,2.3,25.25,607.5,904.58,671.58
2018,7,20,9,0,709.0,150.0,2.3,26.0,651.0,925.83,681.76
2018,7,20,9,15,730.0,149.5,2.3,26.6,691.0,939.62,687.45
2018,7,20,9,30,751.0,149.0,2.3,27.2,731.0,943.3,686.69
2018,7,20,9,45,772.0,145.0,2.35,27.85,766.5,947.49,686.83
2018,7,20,10,0,793.0,141.0,2.4,28.5,802.0,948.16,684.82
2018,7,20,10,15,800.0,142.5,2.5,28.85,829.0,937.52,676.93
2018,7,20,10,30,807.0,144.0,2.6,29.2,856.0,923.61,667.1
2018,7,20,10,45,812.5,145.0,2.65,29.6,877.0,904.55,653.5
2018,7,20,11,0,818.0,146.0,2.7,30.0,898.0,870.94,630.49
2018,7,20,11,15,821.5,146.5,2.8,30.1,912.0,844.37,613.27
2018,7,20,11,30,825.0,147.0,2.9,30.2,926.0,815.13,594.12
2018,7,20,11,45,826.5,147.5,3.0,30.35,933.0,781.79,572.0
2018,7,20,12,0,828.0,148.0,3.1,30.5,940.0,746.26,547.59
2018,7,20,12,15,831.0,145.5,3.2,30.45,940.0,707.56,520.29
2018,7,20,12,30,834.0,143.0,3.3,30.4,940.0,667.06,491.06
2018,7,20,12,45,790.0,166.0,3.35,30.3,916.0,618.48,454.78
2018,7,20,13,0,746.0,189.0,3.4,30.2,892.0,567.33,416.19
2018,7,20,13,15,762.0,177.0,3.45,30.05,885.0,524.21,382.91
2018,7,20,13,30,778.0,165.0,3.5,29.9,878.0,478.92,346.84
2018,7,20,13,45,800.0,148.0,3.55,29.7,866.0,430.48,307.24
2018,7,20,14,0,822.0,131.0,3.6,29.5,854.0,384.47,268.02
2018,7,20,14,15,786.5,142.5,3.6,29.25,816.0,328.09,221.7
2018,7,20,14,30,751.0,154.0,3.6,29.0,778.0,280.06,182.05
2018,7,20,14,45,770.5,138.0,3.6,28.7,754.5,227.92,138.81
2018,7,20,15,0,790.0,122.0,3.6,28.4,731.0,174.0,97.72
2018,7,20,15,15,777.5,119.5,3.6,28.4,692.5,124.55,69.11
2018,7,20,15,30,765.0,117.0,3.6,28.4,654.0,80.14,60.59
2018,7,20,15,45,749.0,114.0,3.6,27.6,611.0,79.92,60.82
2018,7,20,16,0,733.0,111.0,3.6,26.8,568.0,79.62,60.96
2018,7,20,16,15,712.0,107.0,3.55,26.35,522.0,78.46,60.3
2018,7,20,16,30,691.0,103.0,3.5,25.9,476.0,70.36,53.83
2018,7,20,16,45,663.0,98.5,3.45,25.4,427.5,68.72,52.77
2018,7,20,17,0,635.0,94.0,3.4,24.9,379.0,67.0,51.6
2018,7,20,17,15,598.5,88.0,3.3,24.3,330.5,64.01,49.35
2018,7,20,17,30,562.0,82.0,3.2,23.7,282.0,60.9,46.93
2018,7,20,17,45,512.0,75.0,3.15,23.15,235.0,56.78,43.54
2018,7,20,18,0,462.0,68.0,3.1,22.6,188.0,52.55,39.92
2018,7,20,18,15,394.0,58.5,3.0,22.0,145.0,46.04,34.14
2018,7,20,18,30,326.0,49.0,2.9,21.4,102.0,37.55,26.47
2018,7,20,18,45,236.0,36.5,2.8,20.8,68.0,28.16,17.63
2018,7,20,19,0,146.0,24.0,2.7,20.2,34.0,18.63,3.48
2018,7,20,19,15,76.5,12.5,2.65,19.9,17.5,10.67,0.0
2018,7,20,19,30,7.0,1.0,2.6,19.6,1.0,0.0,0.0
2018,7,20,19,45,3.5,0.5,2.55,19.3,0.5,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.35,18.6,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.3,18.55,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,18.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.65,17.3,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.55,16.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,1.6,16.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,1.6,16.9,2.0,0.0,0.0
2018,7,21,5,15,69.0,14.5,1.7,17.35,19.0,57.91,0.0
2018,7,21,5,30,132.0,27.0,1.8,17.8,36.0,165.13,91.11
2018,7,21,5,45,216.0,41.0,1.85,18.3,70.5,256.79,202.46
2018,7,21,6,0,300.0,55.0,1.9,18.8,105.0,346.06,280.62
2018,7,21,6,15,297.0,70.5,1.9,19.35,134.5,372.29,303.86
2018,7,21,6,30,294.0,86.0,1.9,19.9,164.0,397.36,324.38
2018,7,21,6,45,396.5,91.5,1.95,20.45,220.5,500.9,406.08
2018,7,21,7,0,499.0,97.0,2.0,21.0,277.0,618.91,493.36
2018,7,21,7,15,543.0,103.0,2.0,21.6,326.5,678.89,534.09
2018,7,21,7,30,587.0,109.0,2.0,22.2,376.0,738.51,573.54
2018,7,21,7,45,623.0,112.5,2.05,22.85,425.0,786.46,603.83
2018,7,21,8,0,659.0,116.0,2.1,23.5,474.0,832.97,632.48
2018,7,21,8,15,680.5,120.5,2.1,24.1,520.0,864.38,649.97
2018,7,21,8,30,702.0,125.0,2.1,24.7,566.0,893.4,665.73
2018,7,21,8,45,619.0,167.0,2.15,25.25,576.5,857.74,638.83
2018,7,21,9,0,536.0,209.0,2.2,25.8,587.0,806.27,601.2
2018,7,21,9,15,588.5,200.5,2.25,26.3,637.5,852.85,631.59
2018,7,21,9,30,641.0,192.0,2.3,26.8,688.0,887.49,652.04
2018,7,21,9,45,666.0,190.5,2.35,27.25,726.0,898.46,657.03
2018,7,21,10,0,691.0,189.0,2.4,27.7,764.0,906.05,660.09
2018,7,21,10,15,729.0,176.0,2.5,28.0,801.5,902.81,657.02
2018,7,21,10,30,767.0,163.0,2.6,28.3,839.0,904.82,657.58
2018,7,21,10,45,774.0,164.0,2.7,28.6,860.5,887.69,645.64
2018,7,21,11,0,781.0,165.0,2.8,28.9,882.0,867.43,631.82
2018,7,21,11,15,785.5,165.5,2.85,29.05,896.5,841.53,614.34
2018,7,21,11,30,790.0,166.0,2.9,29.2,911.0,812.85,595.03
2018,7,21,11,45,792.5,166.5,3.0,29.35,918.5,779.97,572.84
2018,7,21,12,0,795.0,167.0,3.1,29.5,926.0,744.79,547.97
2018,7,21,12,15,804.5,160.5,3.15,29.45,928.5,706.74,521.02
2018,7,21,12,30,814.0,154.0,3.2,29.4,931.0,666.49,491.9
2018,7,21,12,45,824.0,146.0,3.25,29.4,927.0,620.37,457.88
2018,7,21,13,0,834.0,138.0,3.3,29.4,923.0,577.27,424.92
2018,7,21,13,15,832.0,136.5,3.35,29.25,909.0,530.49,388.47
2018,7,21,13,30,830.0,135.0,3.4,29.1,895.0,482.87,350.32
