Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,45,808.0,142.5,3.4,29.0,867.5,429.16,306.77
2018,7,21,14,0,786.0,150.0,3.4,28.9,840.0,379.05,265.1
2018,7,21,14,15,780.0,146.5,3.4,28.65,812.5,328.02,222.12
2018,7,21,14,30,774.0,143.0,3.4,28.4,785.0,277.44,179.53
2018,7,21,14,45,784.5,131.5,3.4,28.2,758.5,225.33,136.47
2018,7,21,15,0,795.0,120.0,3.4,28.0,732.0,172.34,96.46
2018,7,21,15,15,782.5,117.5,3.4,28.0,693.0,122.57,67.9
2018,7,21,15,30,770.0,115.0,3.4,28.0,654.0,79.07,59.82
2018,7,21,15,45,756.0,111.0,3.4,27.4,611.5,78.19,59.44
2018,7,21,16,0,742.0,107.0,3.4,26.8,569.0,77.17,58.93
2018,7,21,16,15,724.0,102.5,3.35,26.35,523.5,75.6,57.92
2018,7,21,16,30,706.0,98.0,3.3,25.9,478.0,73.89,56.8
2018,7,21,16,45,681.0,93.0,3.3,25.4,430.0,65.38,49.94
2018,7,21,17,0,656.0,88.0,3.3,24.9,382.0,63.17,48.36
2018,7,21,17,15,621.0,83.0,3.2,24.3,333.5,60.73,46.56
2018,7,21,17,30,586.0,78.0,3.1,23.7,285.0,58.21,44.63
2018,7,21,17,45,538.5,71.5,3.0,23.05,238.0,54.35,41.47
2018,7,21,18,0,491.0,65.0,2.9,22.4,191.0,50.41,38.1
2018,7,21,18,15,422.0,56.5,2.8,21.8,147.5,44.6,32.92
2018,7,21,18,30,353.0,48.0,2.7,21.2,104.0,38.68,27.43
2018,7,21,18,45,258.0,36.0,2.6,20.55,69.5,27.86,17.34
2018,7,21,19,0,163.0,24.0,2.5,19.9,35.0,18.67,2.57
2018,7,21,19,15,85.5,13.0,2.45,19.55,18.5,11.1,0.0
2018,7,21,19,30,8.0,2.0,2.4,19.2,2.0,0.0,0.0
2018,7,21,19,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.25,18.25,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,22,4,45,5.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,22,5,0,11.0,2.0,1.5,16.7,2.0,0.0,0.0
2018,7,22,5,15,101.0,14.0,1.55,17.1,20.5,78.53,0.0
2018,7,22,5,30,191.0,26.0,1.6,17.5,39.0,203.87,105.93
2018,7,22,5,45,289.0,36.0,1.6,17.9,74.5,305.65,240.67
2018,7,22,6,0,387.0,46.0,1.6,18.3,110.0,405.72,327.47
2018,7,22,6,15,377.0,61.5,1.65,18.8,141.5,424.38,345.32
2018,7,22,6,30,367.0,77.0,1.7,19.3,173.0,446.94,364.36
2018,7,22,6,45,426.0,86.0,1.7,19.8,221.0,519.26,419.85
2018,7,22,7,0,485.0,95.0,1.7,20.3,269.0,603.58,481.52
2018,7,22,7,15,563.0,94.5,1.75,20.9,326.5,686.94,539.91
2018,7,22,7,30,641.0,94.0,1.8,21.5,384.0,771.01,596.54
2018,7,22,7,45,687.0,93.0,1.85,22.05,437.0,823.44,629.46
2018,7,22,8,0,733.0,92.0,1.9,22.6,490.0,869.92,657.81
2018,7,22,8,15,752.5,95.0,1.9,23.1,536.0,898.75,673.42
2018,7,22,8,30,772.0,98.0,1.9,23.6,582.0,924.95,687.26
2018,7,22,8,45,787.0,101.0,1.95,24.15,625.0,943.73,696.55
2018,7,22,9,0,802.0,104.0,2.0,24.7,668.0,959.42,703.94
2018,7,22,9,15,811.0,107.5,2.05,25.15,706.0,954.15,698.08
2018,7,22,9,30,820.0,111.0,2.1,25.6,744.0,957.86,698.43
2018,7,22,9,45,825.0,115.0,2.15,26.05,776.5,954.76,694.41
2018,7,22,10,0,830.0,119.0,2.2,26.5,809.0,948.31,688.44
2018,7,22,10,15,837.0,120.5,2.25,26.85,837.0,937.91,680.35
2018,7,22,10,30,844.0,122.0,2.3,27.2,865.0,924.22,670.29
2018,7,22,10,45,849.5,122.5,2.35,27.6,886.0,904.94,656.58
2018,7,22,11,0,855.0,123.0,2.4,28.0,907.0,882.55,640.95
2018,7,22,11,15,858.5,123.5,2.45,28.25,921.5,855.42,622.65
2018,7,22,11,30,862.0,124.0,2.5,28.5,936.0,825.5,602.51
2018,7,22,11,45,864.0,124.5,2.6,28.75,943.5,791.76,580.09
2018,7,22,12,0,866.0,125.0,2.7,29.0,951.0,755.66,555.91
2018,7,22,12,15,868.0,123.0,2.75,29.1,951.0,715.44,527.07
2018,7,22,12,30,870.0,121.0,2.8,29.2,951.0,673.35,496.3
2018,7,22,12,45,871.0,119.0,2.85,29.35,944.0,628.94,463.04
2018,7,22,13,0,872.0,117.0,2.9,29.5,937.0,583.05,427.83
2018,7,22,13,15,869.5,116.0,2.95,29.45,922.5,534.73,390.21
2018,7,22,13,30,867.0,115.0,3.0,29.4,908.0,485.52,350.81
2018,7,22,13,45,862.5,113.0,3.05,29.4,886.0,434.12,308.63
2018,7,22,14,0,858.0,111.0,3.1,29.4,864.0,382.41,265.2
2018,7,22,14,15,851.5,109.5,3.15,29.15,836.0,330.31,221.09
2018,7,22,14,30,845.0,108.0,3.2,28.9,808.0,278.49,177.25
2018,7,22,14,45,836.0,107.0,3.25,28.7,774.5,226.97,135.27
2018,7,22,15,0,827.0,106.0,3.3,28.5,741.0,176.35,98.17
2018,7,22,15,15,815.0,103.5,3.3,28.5,701.5,125.7,69.69
2018,7,22,15,30,803.0,101.0,3.3,28.5,662.0,82.4,62.42
2018,7,22,15,45,788.5,98.0,3.35,27.8,619.0,70.63,53.11
2018,7,22,16,0,774.0,95.0,3.4,27.1,576.0,69.9,52.84
2018,7,22,16,15,755.0,92.0,3.35,26.6,530.0,69.0,52.37
2018,7,22,16,30,736.0,89.0,3.3,26.1,484.0,68.03,51.85
2018,7,22,16,45,711.0,85.0,3.3,25.6,435.5,66.17,50.58
2018,7,22,17,0,686.0,81.0,3.3,25.1,387.0,64.23,49.22
2018,7,22,17,15,651.5,76.0,3.25,24.4,337.5,56.17,42.64
2018,7,22,17,30,617.0,71.0,3.2,23.7,288.0,53.41,40.51
2018,7,22,17,45,570.0,65.0,3.15,23.05,240.5,49.7,37.46
2018,7,22,18,0,523.0,59.0,3.1,22.4,193.0,45.91,34.21
2018,7,22,18,15,454.0,51.5,3.0,21.7,149.0,40.7,29.57
2018,7,22,18,30,385.0,44.0,2.9,21.0,105.0,35.43,24.66
2018,7,22,18,45,285.5,33.5,2.85,20.35,70.0,27.36,16.86
2018,7,22,19,0,186.0,23.0,2.8,19.7,35.0,17.95,1.15
2018,7,22,19,15,98.0,12.5,2.75,19.3,18.5,10.67,0.0
2018,7,22,19,30,10.0,2.0,2.7,18.9,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,2.6,18.5,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,2.5,18.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,2.45,17.95,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,2.35,17.7,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,2.25,17.35,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,23,4,45,8.0,1.0,1.7,15.4,1.0,0.0,0.0
2018,7,23,5,0,16.0,2.0,1.7,15.5,2.0,0.0,0.0
2018,7,23,5,15,127.0,13.0,1.75,15.9,21.0,94.73,0.0
2018,7,23,5,30,238.0,24.0,1.8,16.3,40.0,232.62,111.47
2018,7,23,5,45,339.5,33.0,1.8,16.7,77.0,339.84,268.08
2018,7,23,6,0,441.0,42.0,1.8,17.1,114.0,442.82,357.85
2018,7,23,6,15,326.0,48.0,1.8,17.7,111.5,371.02,304.65
2018,7,23,6,30,211.0,54.0,1.8,18.3,109.0,278.22,230.42
2018,7,23,6,45,106.5,78.0,1.8,18.9,106.0,185.6,152.62
2018,7,23,7,0,2.0,102.0,1.8,19.5,103.0,93.41,72.47
2018,7,23,7,15,20.5,135.5,1.8,20.2,145.0,144.77,115.09
2018,7,23,7,30,39.0,169.0,1.8,20.9,187.0,214.21,170.75
2018,7,23,7,45,123.5,192.5,1.85,21.55,257.5,341.31,272.01
2018,7,23,8,0,208.0,216.0,1.9,22.2,328.0,450.44,355.18
2018,7,23,8,15,496.0,156.0,1.95,22.9,457.0,710.0,548.27
2018,7,23,8,30,784.0,96.0,2.0,23.6,586.0,934.39,696.72
2018,7,23,8,45,815.5,92.0,2.0,24.35,634.5,949.5,700.33
2018,7,23,9,0,847.0,88.0,2.0,25.1,683.0,973.89,712.23
2018,7,23,9,15,858.5,89.5,2.05,25.7,722.5,981.41,714.11
2018,7,23,9,30,870.0,91.0,2.1,26.3,762.0,985.56,714.12
2018,7,23,9,45,880.0,91.5,2.15,26.9,796.5,983.65,710.42
2018,7,23,10,0,890.0,92.0,2.2,27.5,831.0,978.27,704.72
2018,7,23,10,15,894.5,94.5,2.3,27.9,859.0,966.2,695.97
2018,7,23,10,30,899.0,97.0,2.4,28.3,887.0,950.69,685.14
2018,7,23,10,45,901.5,99.0,2.45,28.7,908.0,929.46,670.26
2018,7,23,11,0,904.0,101.0,2.5,29.1,929.0,905.03,653.42
2018,7,23,11,15,905.5,102.5,2.55,29.25,943.0,876.19,634.38
2018,7,23,11,30,907.0,104.0,2.6,29.4,957.0,844.48,613.45
2018,7,23,11,45,906.0,106.0,2.7,29.6,964.0,808.55,589.82
2018,7,23,12,0,905.0,108.0,2.8,29.8,971.0,770.26,564.43
2018,7,23,12,15,902.5,109.5,2.85,29.75,970.0,728.38,535.3
2018,7,23,12,30,900.0,111.0,2.9,29.7,969.0,684.75,503.72
2018,7,23,12,45,895.5,113.0,3.0,29.65,960.5,638.73,469.82
2018,7,23,13,0,891.0,115.0,3.1,29.6,952.0,591.53,434.08
2018,7,23,13,15,889.0,113.5,3.15,29.6,937.5,542.11,395.5
2018,7,23,13,30,887.0,112.0,3.2,29.6,923.0,491.75,355.08
2018,7,23,13,45,883.0,111.0,3.3,29.55,901.5,440.13,312.72
2018,7,23,14,0,879.0,110.0,3.4,29.5,880.0,388.11,268.98
2018,7,23,14,15,872.5,108.5,3.4,29.3,851.5,334.8,223.71
2018,7,23,14,30,866.0,107.0,3.4,29.1,823.0,281.75,178.77
2018,7,23,14,45,841.0,114.0,3.45,28.95,785.0,231.04,138.01
2018,7,23,15,0,816.0,121.0,3.5,28.8,747.0,173.31,96.27
2018,7,23,15,15,806.5,117.0,3.5,28.8,708.0,121.52,67.03
2018,7,23,15,30,797.0,113.0,3.5,28.8,669.0,78.52,59.18
2018,7,23,15,45,791.5,105.5,3.45,28.05,627.0,75.48,57.06
2018,7,23,16,0,786.0,98.0,3.4,27.3,585.0,72.13,54.64
2018,7,23,16,15,762.5,96.0,3.35,26.7,537.0,71.9,54.77
2018,7,23,16,30,739.0,94.0,3.3,26.1,489.0,71.67,54.9
2018,7,23,16,45,712.0,89.0,3.25,25.45,439.0,69.17,53.15
2018,7,23,17,0,685.0,84.0,3.2,24.8,389.0,60.91,46.47
2018,7,23,17,15,652.5,78.0,3.1,24.1,339.0,57.64,43.96
2018,7,23,17,30,620.0,72.0,3.0,23.4,289.0,54.22,41.26
2018,7,23,17,45,575.5,67.0,2.95,22.65,242.5,51.32,38.93
2018,7,23,18,0,531.0,62.0,2.9,21.9,196.0,48.41,36.45
2018,7,23,18,15,461.0,53.5,2.8,21.25,151.0,42.45,31.13
2018,7,23,18,30,391.0,45.0,2.7,20.6,106.0,36.39,25.5
2018,7,23,18,45,280.0,34.0,2.6,19.95,69.5,27.85,17.21
2018,7,23,19,0,169.0,23.0,2.5,19.3,33.0,17.93,0.0
2018,7,23,19,15,84.5,11.5,2.45,19.0,16.5,9.82,0.0
2018,7,23,19,30,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,2.25,17.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,2.4,16.25,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,7,24,4,45,6.0,1.0,1.9,15.95,1.0,0.0,0.0
2018,7,24,5,0,12.0,2.0,1.9,16.1,2.0,0.0,0.0
2018,7,24,5,15,109.0,13.5,2.0,16.45,20.0,83.23,0.0
2018,7,24,5,30,206.0,25.0,2.1,16.8,38.0,208.91,87.98
2018,7,24,5,45,308.5,35.0,2.15,17.1,74.5,318.73,250.7
2018,7,24,6,0,411.0,45.0,2.2,17.4,111.0,422.9,342.78
2018,7,24,6,15,482.0,52.0,2.25,17.95,156.5,504.36,410.11
2018,7,24,6,30,553.0,59.0,2.3,18.5,202.0,589.17,476.62
2018,7,24,6,45,602.5,64.5,2.3,19.05,251.5,655.66,525.87
2018,7,24,7,0,652.0,70.0,2.3,19.6,301.0,723.05,573.46
2018,7,24,7,15,687.5,73.5,2.35,20.2,351.0,769.64,604.3
2018,7,24,7,30,723.0,77.0,2.4,20.8,401.0,821.19,637.73
2018,7,24,7,45,750.0,79.5,2.4,21.4,451.0,861.75,662.09
2018,7,24,8,0,777.0,82.0,2.4,22.0,501.0,900.31,684.55
2018,7,24,8,15,797.5,84.0,2.45,22.65,548.5,929.39,700.5
2018,7,24,8,30,818.0,86.0,2.5,23.3,596.0,944.25,706.82
2018,7,24,8,45,833.5,88.0,2.55,23.9,640.5,962.7,715.84
2018,7,24,9,0,849.0,90.0,2.6,24.5,685.0,978.05,722.8
2018,7,24,9,15,857.0,93.0,2.65,25.0,723.5,983.7,723.76
2018,7,24,9,30,865.0,96.0,2.7,25.5,762.0,985.93,722.73
2018,7,24,9,45,869.0,100.0,2.75,26.0,795.0,981.8,717.72
2018,7,24,10,0,873.0,104.0,2.8,26.5,828.0,974.19,710.66
2018,7,24,10,15,880.0,105.5,2.9,26.8,856.5,963.4,702.66
2018,7,24,10,30,887.0,107.0,3.0,27.1,885.0,949.17,692.54
2018,7,24,10,45,893.0,107.0,3.05,27.45,907.0,929.15,678.21
2018,7,24,11,0,899.0,107.0,3.1,27.8,929.0,905.89,661.86
2018,7,24,11,15,903.0,107.5,3.15,27.85,944.5,878.21,643.42
2018,7,24,11,30,907.0,108.0,3.2,27.9,960.0,847.56,622.99
2018,7,24,11,45,908.5,108.0,3.25,28.0,967.0,811.7,598.85
2018,7,24,12,0,910.0,108.0,3.3,28.1,974.0,773.41,572.95
2018,7,24,12,15,908.5,109.0,3.35,28.05,973.5,731.57,543.37
2018,7,24,12,30,907.0,110.0,3.4,28.0,973.0,687.9,511.27
2018,7,24,12,45,903.5,111.0,3.45,27.95,965.0,641.37,476.33
2018,7,24,13,0,900.0,112.0,3.5,27.9,957.0,593.59,439.55
2018,7,24,13,15,898.0,111.0,3.5,27.8,942.5,544.06,400.43
2018,7,24,13,30,896.0,110.0,3.5,27.7,928.0,493.54,359.44
2018,7,24,13,45,892.5,108.5,3.5,27.6,906.5,441.27,316.02
2018,7,24,14,0,889.0,107.0,3.5,27.5,885.0,388.53,271.2
2018,7,24,14,15,883.0,105.5,3.5,27.3,856.5,334.79,225.13
2018,7,24,14,30,877.0,104.0,3.5,27.1,828.0,281.25,179.36
2018,7,24,14,45,869.5,102.0,3.45,26.9,794.0,227.5,135.25
2018,7,24,15,0,862.0,100.0,3.4,26.7,760.0,174.52,96.34
2018,7,24,15,15,850.5,98.0,3.4,26.7,720.0,122.21,67.47
2018,7,24,15,30,839.0,96.0,3.4,26.7,680.0,80.27,61.15
2018,7,24,15,45,826.0,93.0,3.4,26.1,636.5,78.83,60.32
2018,7,24,16,0,813.0,90.0,3.4,25.5,593.0,67.46,51.17
2018,7,24,16,15,796.0,86.0,3.35,25.0,545.5,65.75,50.01
2018,7,24,16,30,779.0,82.0,3.3,24.5,498.0,63.9,48.73
2018,7,24,16,45,755.0,78.5,3.25,24.05,448.5,62.18,47.54
2018,7,24,17,0,731.0,75.0,3.2,23.6,399.0,60.38,46.27
2018,7,24,17,15,698.5,71.0,3.1,22.95,349.0,58.04,44.53
2018,7,24,17,30,666.0,67.0,3.0,22.3,299.0,51.08,38.75
2018,7,24,17,45,619.5,61.5,2.9,21.65,249.5,47.57,35.85
2018,7,24,18,0,573.0,56.0,2.8,21.0,200.0,44.01,32.76
2018,7,24,18,15,503.0,48.5,2.7,20.5,154.0,38.64,27.92
2018,7,24,18,30,433.0,41.0,2.6,20.0,108.0,33.2,22.82
2018,7,24,18,45,320.5,31.5,2.5,19.45,71.0,25.82,15.48
2018,7,24,19,0,208.0,22.0,2.4,18.9,34.0,18.35,0.0
2018,7,24,19,15,104.0,11.0,2.4,18.65,17.0,9.39,0.0
2018,7,24,19,30,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,2.35,17.75,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,2.3,17.45,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,1.6,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,25,4,45,10.0,1.5,1.7,15.4,1.0,0.0,0.0
2018,7,25,5,0,20.0,3.0,1.8,15.6,2.0,0.0,0.0
2018,7,25,5,15,150.0,12.5,1.85,16.1,21.0,109.25,0.0
2018,7,25,5,30,280.0,22.0,1.9,16.6,40.0,257.38,92.34
2018,7,25,5,45,388.0,29.5,2.0,17.05,78.0,371.19,289.73
2018,7,25,6,0,496.0,37.0,2.1,17.5,116.0,478.4,384.69
2018,7,25,6,15,559.0,43.5,2.05,18.2,162.5,548.55,442.32
2018,7,25,6,30,622.0,50.0,2.0,18.9,209.0,629.0,504.02
2018,7,25,6,45,669.0,54.0,2.0,19.55,259.5,693.96,551.07
2018,7,25,7,0,716.0,58.0,2.0,20.2,310.0,759.32,596.0
2018,7,25,7,15,746.5,61.5,2.05,20.95,361.0,808.5,627.64
2018,7,25,7,30,777.0,65.0,2.1,21.7,412.0,856.44,657.36
2018,7,25,7,45,799.5,67.5,2.15,22.45,462.0,882.76,671.42
2018,7,25,8,0,822.0,70.0,2.2,23.2,512.0,917.57,691.11
2018,7,25,8,15,839.0,72.5,2.25,23.8,559.5,944.46,705.47
2018,7,25,8,30,856.0,75.0,2.3,24.4,607.0,968.55,717.92
2018,7,25,8,45,869.0,77.0,2.35,25.05,651.5,984.92,725.12
2018,7,25,9,0,882.0,79.0,2.4,25.7,696.0,998.04,730.35
2018,7,25,9,15,888.5,82.5,2.5,26.25,735.0,1002.98,731.18
2018,7,25,9,30,895.0,86.0,2.6,26.8,774.0,1004.37,729.92
2018,7,25,9,45,898.5,90.0,2.65,27.3,807.5,999.74,724.62
2018,7,25,10,0,902.0,94.0,2.7,27.8,841.0,991.53,717.23
2018,7,25,10,15,908.0,95.5,2.75,28.25,869.5,979.52,707.71
2018,7,25,10,30,914.0,97.0,2.8,28.7,898.0,964.02,696.11
2018,7,25,10,45,917.5,99.0,2.85,29.15,920.0,943.27,681.25
2018,7,25,11,0,921.0,101.0,2.9,29.6,942.0,919.21,664.37
2018,7,25,11,15,923.0,102.0,3.0,29.75,956.5,889.73,645.12
2018,7,25,11,30,925.0,103.0,3.1,29.9,971.0,857.32,623.88
2018,7,25,11,45,925.0,104.0,3.15,30.1,978.0,820.58,599.24
2018,7,25,12,0,925.0,105.0,3.2,30.3,985.0,781.41,572.85
2018,7,25,12,15,925.0,105.5,3.3,30.25,985.0,739.61,543.97
2018,7,25,12,30,925.0,106.0,3.4,30.2,985.0,695.82,512.3
2018,7,25,12,45,923.5,105.5,3.45,30.15,977.0,648.55,477.19
2018,7,25,13,0,922.0,105.0,3.5,30.1,969.0,599.84,440.07
2018,7,25,13,15,918.5,105.0,3.55,29.9,954.0,549.22,400.71
2018,7,25,13,30,915.0,105.0,3.6,29.7,939.0,497.68,359.46
2018,7,25,13,45,907.0,106.0,3.65,29.5,916.0,444.31,315.69
2018,7,25,14,0,899.0,107.0,3.7,29.3,893.0,390.87,270.79
2018,7,25,14,15,890.0,107.5,3.7,28.9,863.5,336.94,225.05
2018,7,25,14,30,881.0,108.0,3.7,28.5,834.0,283.47,179.83
2018,7,25,14,45,871.5,106.5,3.75,28.1,799.0,229.33,135.94
2018,7,25,15,0,862.0,105.0,3.8,27.7,764.0,176.17,97.43
2018,7,25,15,15,858.0,99.5,3.8,27.7,725.5,122.13,67.52
2018,7,25,15,30,854.0,94.0,3.8,27.7,687.0,79.42,60.22
2018,7,25,15,45,839.5,91.5,3.7,26.55,642.5,78.2,59.7
2018,7,25,16,0,825.0,89.0,3.6,25.4,598.0,76.84,59.03
2018,7,25,16,15,806.0,86.5,3.5,24.65,550.0,66.3,50.55
2018,7,25,16,30,787.0,84.0,3.4,23.9,502.0,65.46,50.19
2018,7,25,16,45,757.5,81.0,3.3,23.1,450.5,64.07,49.35
2018,7,25,17,0,728.0,78.0,3.2,22.3,399.0,62.65,48.47
2018,7,25,17,15,695.5,73.5,3.1,21.7,349.0,60.0,46.46
2018,7,25,17,30,663.0,69.0,3.0,21.1,299.0,52.55,40.23
2018,7,25,17,45,609.0,64.0,2.9,20.45,248.0,49.42,37.64
2018,7,25,18,0,555.0,59.0,2.8,19.8,197.0,46.31,34.93
2018,7,25,18,15,476.0,51.5,2.7,19.4,150.5,41.01,30.09
2018,7,25,18,30,397.0,44.0,2.6,19.0,104.0,35.68,25.02
2018,7,25,18,45,274.5,32.5,2.55,18.6,67.0,26.63,16.09
2018,7,25,19,0,152.0,21.0,2.5,18.2,30.0,16.37,0.0
2018,7,25,19,15,76.0,10.5,2.45,17.9,15.0,8.96,0.0
2018,7,25,19,30,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,26,5,15,85.5,11.5,2.2,16.1,16.5,65.95,0.0
2018,7,26,5,30,171.0,23.0,2.2,16.5,33.0,180.82,49.05
2018,7,26,5,45,274.0,34.5,2.2,16.95,69.0,292.18,228.09
2018,7,26,6,0,377.0,46.0,2.2,17.4,105.0,396.94,321.96
2018,7,26,6,15,360.5,61.0,2.2,18.0,134.0,410.41,336.28
2018,7,26,6,30,344.0,76.0,2.2,18.6,163.0,426.03,349.98
2018,7,26,6,45,375.5,92.0,2.15,19.25,207.0,483.03,394.44
2018,7,26,7,0,407.0,108.0,2.1,19.9,251.0,540.29,436.8
2018,7,26,7,15,552.5,96.5,2.1,20.5,323.5,678.91,537.92
2018,7,26,7,30,698.0,85.0,2.1,21.1,396.0,812.69,629.69
2018,7,26,7,45,724.5,89.5,2.05,21.65,446.0,849.1,649.92
2018,7,26,8,0,751.0,94.0,2.0,22.2,496.0,889.36,673.1
2018,7,26,8,15,772.0,97.0,2.0,22.85,544.0,919.91,689.43
2018,7,26,8,30,793.0,100.0,2.0,23.5,592.0,947.75,703.8
2018,7,26,8,45,808.5,103.0,2.0,24.1,636.5,967.08,712.6
2018,7,26,9,0,824.0,106.0,2.0,24.7,681.0,983.22,719.41
2018,7,26,9,15,834.0,110.5,2.0,25.35,721.5,979.8,713.57
2018,7,26,9,30,844.0,115.0,2.0,26.0,762.0,985.3,713.84
2018,7,26,9,45,850.0,118.5,2.05,26.6,795.5,982.22,709.4
2018,7,26,10,0,856.0,122.0,2.1,27.2,829.0,975.68,702.99
2018,7,26,10,15,863.5,123.5,2.15,27.7,858.0,965.12,694.46
2018,7,26,10,30,871.0,125.0,2.2,28.2,887.0,951.13,683.91
2018,7,26,10,45,875.5,126.5,2.3,28.7,909.0,931.01,670.02
2018,7,26,11,0,880.0,128.0,2.4,29.2,931.0,907.67,654.13
2018,7,26,11,15,884.5,129.0,2.5,29.35,947.0,880.77,636.83
2018,7,26,11,30,889.0,130.0,2.6,29.5,963.0,850.89,617.49
2018,7,26,11,45,890.5,130.5,2.7,29.65,970.5,815.41,594.33
2018,7,26,12,0,892.0,131.0,2.8,29.8,978.0,777.54,569.21
2018,7,26,12,15,890.5,131.5,2.9,29.7,977.0,735.36,539.78
2018,7,26,12,30,889.0,132.0,3.0,29.6,976.0,691.44,508.37
2018,7,26,12,45,886.0,132.5,3.05,29.5,968.0,645.07,474.17
2018,7,26,13,0,883.0,133.0,3.1,29.4,960.0,597.47,438.13
2018,7,26,13,15,879.5,132.0,3.2,29.1,944.5,547.54,399.81
2018,7,26,13,30,876.0,131.0,3.3,28.8,929.0,496.82,359.62
2018,7,26,13,45,871.0,129.5,3.35,28.45,906.5,444.56,317.03
2018,7,26,14,0,866.0,128.0,3.4,28.1,884.0,392.04,273.11
2018,7,26,14,15,859.0,127.0,3.4,27.65,855.5,339.16,228.3
2018,7,26,14,30,852.0,126.0,3.4,27.2,827.0,286.58,183.86
2018,7,26,14,45,843.5,123.0,3.4,26.7,792.0,233.04,140.54
2018,7,26,15,0,835.0,120.0,3.4,26.2,757.0,170.93,95.14
2018,7,26,15,15,822.0,117.5,3.4,26.2,716.5,118.63,66.69
2018,7,26,15,30,809.0,115.0,3.4,26.2,676.0,80.23,61.27
2018,7,26,15,45,794.5,111.0,3.35,25.0,631.5,79.28,60.98
2018,7,26,16,0,780.0,107.0,3.3,23.8,587.0,78.19,60.56
2018,7,26,16,15,762.0,102.5,3.25,23.1,539.5,76.57,59.57
2018,7,26,16,30,744.0,98.0,3.2,22.4,492.0,74.8,58.44
2018,7,26,16,45,719.0,92.5,3.15,21.65,442.0,65.87,51.19
2018,7,26,17,0,694.0,87.0,3.1,20.9,392.0,63.25,49.28
2018,7,26,17,15,660.0,81.0,3.05,20.25,341.5,60.03,46.78
2018,7,26,17,30,626.0,75.0,3.0,19.6,291.0,56.66,44.08
2018,7,26,17,45,578.5,68.5,2.9,18.9,242.0,52.68,40.74
2018,7,26,18,0,531.0,62.0,2.8,18.2,193.0,48.6,37.17
2018,7,26,18,15,461.0,53.0,2.75,17.8,147.5,42.23,31.36
2018,7,26,18,30,391.0,44.0,2.7,17.4,102.0,35.73,25.21
2018,7,26,18,45,284.0,32.0,2.65,17.05,66.0,26.29,15.79
2018,7,26,19,0,177.0,20.0,2.6,16.7,30.0,16.6,0.0
2018,7,26,19,15,88.5,10.0,2.55,16.5,15.0,8.54,0.0
2018,7,26,19,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,5,15,87.5,11.0,3.0,15.15,16.0,66.78,0.0
2018,7,27,5,30,175.0,22.0,3.1,15.6,32.0,180.9,31.78
2018,7,27,5,45,265.5,34.0,3.15,16.0,66.5,285.2,222.92
2018,7,27,6,0,356.0,46.0,3.2,16.4,101.0,380.29,311.15
2018,7,27,6,15,333.0,62.0,3.2,16.9,128.5,389.6,322.5
2018,7,27,6,30,310.0,78.0,3.2,17.4,156.0,400.06,332.07
2018,7,27,6,45,337.5,96.0,3.2,17.9,198.5,455.03,376.2
2018,7,27,7,0,365.0,114.0,3.2,18.4,241.0,509.97,418.33
2018,7,27,7,15,514.0,105.5,3.15,18.8,316.0,653.51,527.54
2018,7,27,7,30,663.0,97.0,3.1,19.2,391.0,795.1,628.57
2018,7,27,7,45,686.5,103.5,3.1,19.65,440.0,835.96,653.72
2018,7,27,8,0,710.0,110.0,3.1,20.1,489.0,874.83,677.64
2018,7,27,8,15,729.0,115.5,3.1,20.55,536.5,905.62,695.51
2018,7,27,8,30,748.0,121.0,3.1,21.0,584.0,933.76,711.38
2018,7,27,8,45,761.5,126.5,3.1,21.5,628.0,946.75,716.68
2018,7,27,9,0,775.0,132.0,3.1,22.0,672.0,963.4,724.64
2018,7,27,9,15,797.0,131.0,3.1,22.45,714.5,978.09,731.44
2018,7,27,9,30,819.0,130.0,3.1,22.9,757.0,989.32,736.02
2018,7,27,9,45,841.0,126.0,3.15,23.35,795.5,993.61,736.52
2018,7,27,10,0,863.0,122.0,3.2,23.8,834.0,982.15,726.78
2018,7,27,10,15,870.5,123.5,3.2,24.05,863.0,971.43,718.03
2018,7,27,10,30,878.0,125.0,3.2,24.3,892.0,957.26,707.13
2018,7,27,10,45,883.5,126.0,3.25,24.6,914.5,937.36,692.8
2018,7,27,11,0,889.0,127.0,3.3,24.9,937.0,914.2,676.41
2018,7,27,11,15,893.5,127.5,3.3,25.0,953.0,886.56,657.29
2018,7,27,11,30,898.0,128.0,3.3,25.1,969.0,855.94,636.2
2018,7,27,11,45,899.5,128.5,3.35,25.25,976.5,820.14,611.72
2018,7,27,12,0,901.0,129.0,3.4,25.4,984.0,781.9,585.34
2018,7,27,12,15,905.0,126.5,3.45,25.4,985.0,740.84,555.42
2018,7,27,12,30,909.0,124.0,3.5,25.4,986.0,697.64,523.3
2018,7,27,12,45,912.5,121.0,3.5,25.35,980.0,651.78,488.39
2018,7,27,13,0,916.0,118.0,3.5,25.3,974.0,604.13,451.22
2018,7,27,13,15,915.0,115.5,3.5,25.2,959.0,552.91,410.46
2018,7,27,13,30,914.0,113.0,3.5,25.1,944.0,500.62,367.69
2018,7,27,13,45,912.0,110.0,3.5,24.95,922.0,446.69,322.55
2018,7,27,14,0,910.0,107.0,3.5,24.8,900.0,392.16,275.82
2018,7,27,14,15,905.5,105.5,3.5,24.6,872.0,337.47,228.36
2018,7,27,14,30,901.0,104.0,3.5,24.4,844.0,282.79,181.15
2018,7,27,14,45,895.0,101.0,3.45,24.15,809.5,227.13,135.25
2018,7,27,15,0,889.0,98.0,3.4,23.9,775.0,172.07,94.97
2018,7,27,15,15,877.5,96.0,3.4,23.9,734.0,118.09,66.15
2018,7,27,15,30,866.0,94.0,3.4,23.9,693.0,79.72,61.43
2018,7,27,15,45,852.5,91.0,3.3,23.25,648.0,78.19,60.52
2018,7,27,16,0,839.0,88.0,3.2,22.6,603.0,76.5,59.45
2018,7,27,16,15,821.0,85.0,3.2,22.05,554.5,65.64,50.56
2018,7,27,16,30,803.0,82.0,3.2,21.5,506.0,64.41,49.81
2018,7,27,16,45,777.0,79.5,3.15,20.9,455.5,63.35,49.2
2018,7,27,17,0,751.0,77.0,3.1,20.3,405.0,62.28,48.58
2018,7,27,17,15,714.0,72.5,3.1,19.6,352.5,59.53,46.48
2018,7,27,17,30,677.0,68.0,3.1,18.9,300.0,52.05,40.17
2018,7,27,17,45,623.5,63.0,3.05,18.2,249.0,48.89,37.53
2018,7,27,18,0,570.0,58.0,3.0,17.5,198.0,45.73,34.75
2018,7,27,18,15,492.0,50.5,3.0,17.05,151.0,40.39,29.83
2018,7,27,18,30,414.0,43.0,3.0,16.6,104.0,35.03,24.66
2018,7,27,18,45,294.0,32.0,3.05,16.1,67.0,26.4,15.77
2018,7,27,19,0,174.0,21.0,3.1,15.6,30.0,16.42,0.0
2018,7,27,19,15,87.0,10.5,3.05,15.4,15.0,8.96,0.0
2018,7,27,19,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,28,5,15,39.0,9.5,2.35,14.6,11.5,33.67,0.0
2018,7,28,5,30,78.0,19.0,2.4,15.0,23.0,93.52,2.71
2018,7,28,5,45,133.0,36.5,2.45,15.4,52.5,173.11,133.44
2018,7,28,6,0,188.0,54.0,2.5,15.8,82.0,241.25,197.4
2018,7,28,6,15,225.0,71.0,2.45,16.25,117.5,296.87,246.21
2018,7,28,6,30,262.0,88.0,2.4,16.7,153.0,354.27,294.53
2018,7,28,6,45,276.0,106.0,2.4,17.15,188.5,394.31,326.65
2018,7,28,7,0,290.0,124.0,2.4,17.6,224.0,433.93,357.15
2018,7,28,7,15,371.0,136.0,2.35,18.1,285.5,549.53,445.88
2018,7,28,7,30,452.0,148.0,2.3,18.6,347.0,646.74,517.06
2018,7,28,7,45,510.5,154.5,2.3,19.05,405.5,716.6,565.57
2018,7,28,8,0,569.0,161.0,2.3,19.5,464.0,786.36,612.22
2018,7,28,8,15,594.5,168.5,2.25,20.1,511.0,832.45,640.24
2018,7,28,8,30,620.0,176.0,2.2,20.7,558.0,868.28,660.73
2018,7,28,8,45,639.0,183.0,2.15,21.3,602.5,894.31,674.27
2018,7,28,9,0,658.0,190.0,2.1,21.9,647.0,917.4,685.75
2018,7,28,9,15,660.0,201.5,2.1,22.5,683.0,924.91,687.35
2018,7,28,9,30,662.0,213.0,2.1,23.1,719.0,929.18,687.07
2018,7,28,9,45,657.5,227.5,2.1,23.65,749.5,926.71,682.63
2018,7,28,10,0,653.0,242.0,2.1,24.2,780.0,920.97,675.73
2018,7,28,10,15,663.5,246.0,2.15,24.65,809.0,916.43,671.02
2018,7,28,10,30,674.0,250.0,2.2,25.1,838.0,908.52,664.15
2018,7,28,10,45,681.5,252.5,2.25,25.5,860.0,893.13,652.57
2018,7,28,11,0,689.0,255.0,2.3,25.9,882.0,874.58,638.97
2018,7,28,11,15,694.0,256.5,2.35,26.15,896.5,849.92,621.66
2018,7,28,11,30,699.0,258.0,2.4,26.4,911.0,822.48,602.38
2018,7,28,11,45,701.5,258.5,2.45,26.65,918.5,789.61,579.25
2018,7,28,12,0,704.0,259.0,2.5,26.9,926.0,754.55,554.32
2018,7,28,12,15,723.5,247.0,2.6,26.95,932.5,719.43,529.95
2018,7,28,12,30,743.0,235.0,2.7,27.0,939.0,681.57,502.97
2018,7,28,12,45,767.5,218.0,2.75,27.1,939.5,640.3,472.56
2018,7,28,13,0,792.0,201.0,2.8,27.2,940.0,596.34,439.25
2018,7,28,13,15,789.5,198.5,2.9,27.1,925.0,547.59,401.75
2018,7,28,13,30,787.0,196.0,3.0,27.0,910.0,498.3,362.7
2018,7,28,13,45,783.0,192.0,3.05,26.9,888.0,446.98,320.95
2018,7,28,14,0,779.0,188.0,3.1,26.8,866.0,395.63,278.18
2018,7,28,14,15,773.0,185.0,3.1,26.5,838.5,344.53,235.17
2018,7,28,14,30,767.0,182.0,3.1,26.2,811.0,286.56,187.2
2018,7,28,14,45,759.0,177.0,3.15,25.9,777.0,233.96,144.99
2018,7,28,15,0,751.0,172.0,3.2,25.6,743.0,182.52,108.02
2018,7,28,15,15,736.5,167.5,3.2,25.6,702.0,132.3,80.98
2018,7,28,15,30,722.0,163.0,3.2,25.6,661.0,99.0,76.94
2018,7,28,15,45,708.5,155.5,3.15,24.8,617.0,97.31,76.03
2018,7,28,16,0,695.0,148.0,3.1,24.0,573.0,95.36,74.88
2018,7,28,16,15,681.5,138.0,3.05,23.4,526.5,91.49,72.06
2018,7,28,16,30,668.0,128.0,3.0,22.8,480.0,87.26,68.9
2018,7,28,16,45,645.5,119.5,2.95,22.25,431.0,83.58,66.18
2018,7,28,17,0,623.0,111.0,2.9,21.7,382.0,79.63,63.17
2018,7,28,17,15,588.0,102.5,2.8,21.0,332.0,75.27,59.79
2018,7,28,17,30,553.0,94.0,2.7,20.3,282.0,70.68,56.11
2018,7,28,17,45,505.5,83.5,2.65,19.6,233.0,64.14,50.6
2018,7,28,18,0,458.0,73.0,2.6,18.9,184.0,57.33,44.65
2018,7,28,18,15,385.5,61.0,2.55,18.35,139.0,46.4,34.86
2018,7,28,18,30,313.0,49.0,2.5,17.8,94.0,37.6,26.69
2018,7,28,18,45,216.0,34.0,2.45,17.25,59.5,26.29,15.4
2018,7,28,19,0,119.0,19.0,2.4,16.7,25.0,14.8,0.0
2018,7,28,19,15,59.5,9.5,2.45,16.45,12.5,8.11,0.0
2018,7,28,19,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,29,5,15,75.5,10.5,2.4,15.2,14.5,58.39,0.0
2018,7,29,5,30,151.0,21.0,2.4,15.5,29.0,160.7,0.0
2018,7,29,5,45,236.0,33.5,2.45,15.8,61.5,261.58,201.47
2018,7,29,6,0,321.0,46.0,2.5,16.1,94.0,349.3,285.25
2018,7,29,6,15,272.0,62.0,2.5,16.55,113.5,340.09,281.07
2018,7,29,6,30,223.0,78.0,2.5,17.0,133.0,305.58,254.27
2018,7,29,6,45,154.0,105.0,2.5,17.5,147.0,267.14,221.47
2018,7,29,7,0,85.0,132.0,2.5,18.0,161.0,221.93,181.94
2018,7,29,7,15,237.5,139.5,2.5,18.45,239.5,407.47,334.2
2018,7,29,7,30,390.0,147.0,2.5,18.9,318.0,586.09,471.96
2018,7,29,7,45,479.0,145.5,2.5,19.4,381.5,674.54,535.68
2018,7,29,8,0,568.0,144.0,2.5,19.9,445.0,774.65,604.74
2018,7,29,8,15,502.0,181.0,2.5,20.3,465.5,745.76,579.94
2018,7,29,8,30,436.0,218.0,2.5,20.7,486.0,721.79,558.24
2018,7,29,8,45,507.0,209.5,2.45,21.1,544.0,781.22,599.27
2018,7,29,9,0,578.0,201.0,2.4,21.5,602.0,847.66,643.15
2018,7,29,9,15,675.5,174.5,2.4,21.85,669.5,911.23,683.54
2018,7,29,9,30,773.0,148.0,2.4,22.2,737.0,962.11,714.5
2018,7,29,9,45,779.5,153.5,2.4,22.55,771.0,961.52,711.31
2018,7,29,10,0,786.0,159.0,2.4,22.9,805.0,957.49,706.52
2018,7,29,10,15,763.5,179.5,2.4,23.15,825.0,936.91,691.3
2018,7,29,10,30,741.0,200.0,2.4,23.4,845.0,922.11,680.2
2018,7,29,10,45,779.5,183.0,2.45,23.7,877.0,907.8,669.79
2018,7,29,11,0,818.0,166.0,2.5,24.0,909.0,897.84,662.36
2018,7,29,11,15,830.0,162.0,2.55,24.1,926.5,872.7,645.37
2018,7,29,11,30,842.0,158.0,2.6,24.2,944.0,844.33,626.31
2018,7,29,11,45,766.5,203.5,2.65,24.3,923.5,786.96,585.88
2018,7,29,12,0,691.0,249.0,2.7,24.4,903.0,736.13,548.41
2018,7,29,12,15,602.0,297.5,2.75,24.3,867.0,673.83,502.93
2018,7,29,12,30,513.0,346.0,2.8,24.2,831.0,619.92,462.84
2018,7,29,12,45,417.0,383.5,2.85,24.1,775.5,555.07,414.83
2018,7,29,13,0,321.0,421.0,2.9,24.0,720.0,501.65,374.81
2018,7,29,13,15,311.5,421.5,2.9,23.7,708.0,471.14,351.86
2018,7,29,13,30,302.0,422.0,2.9,23.4,696.0,441.33,328.97
2018,7,29,13,45,339.0,396.0,2.95,23.15,696.0,413.7,306.82
2018,7,29,14,0,376.0,370.0,3.0,22.9,696.0,382.94,281.34
2018,7,29,14,15,405.0,344.5,3.0,22.65,685.0,337.17,243.92
2018,7,29,14,30,434.0,319.0,3.0,22.4,674.0,297.94,210.96
2018,7,29,14,45,524.5,268.0,3.0,22.15,678.5,251.83,170.73
2018,7,29,15,0,615.0,217.0,3.0,21.9,683.0,193.39,123.72
2018,7,29,15,15,641.0,192.5,3.0,21.9,655.0,140.45,91.62
2018,7,29,15,30,667.0,168.0,3.0,21.9,627.0,101.06,79.82
2018,7,29,15,45,656.5,157.0,3.05,21.45,583.5,97.4,77.15
2018,7,29,16,0,646.0,146.0,3.1,21.0,540.0,93.34,74.1
2018,7,29,16,15,660.5,129.5,3.05,20.55,503.5,85.66,67.95
2018,7,29,16,30,675.0,113.0,3.0,20.1,467.0,77.33,61.18
2018,7,29,16,45,648.0,105.0,3.0,19.65,416.5,73.58,58.29
2018,7,29,17,0,621.0,97.0,3.0,19.2,366.0,69.57,55.13
2018,7,29,17,15,544.5,95.0,3.0,18.7,308.5,69.22,55.11
2018,7,29,17,30,468.0,93.0,3.0,18.2,251.0,67.72,54.02
2018,7,29,17,45,480.5,77.5,2.95,17.75,215.5,59.18,46.63
2018,7,29,18,0,493.0,62.0,2.9,17.3,180.0,48.55,37.23
2018,7,29,18,15,413.5,52.5,2.8,16.95,135.0,41.77,31.0
2018,7,29,18,30,334.0,43.0,2.7,16.6,90.0,34.86,24.42
2018,7,29,18,45,222.5,30.5,2.65,16.3,56.5,23.67,13.14
2018,7,29,19,0,111.0,18.0,2.6,16.0,23.0,14.02,0.0
2018,7,29,19,15,55.5,9.0,2.55,15.85,11.5,7.68,0.0
2018,7,29,19,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,30,5,15,83.0,10.0,2.35,14.6,14.5,62.83,0.0
2018,7,30,5,30,166.0,20.0,2.4,15.1,29.0,168.48,0.0
2018,7,30,5,45,202.5,30.0,2.5,15.6,52.0,230.35,175.94
2018,7,30,6,0,239.0,40.0,2.6,16.1,75.0,275.11,224.92
2018,7,30,6,15,195.5,58.0,2.6,16.7,94.0,251.35,208.37
2018,7,30,6,30,152.0,76.0,2.6,17.3,113.0,242.37,201.1
2018,7,30,6,45,166.5,95.0,2.6,17.85,144.5,281.8,233.69
2018,7,30,7,0,181.0,114.0,2.6,18.4,176.0,320.84,264.7
2018,7,30,7,15,387.0,109.0,2.55,18.85,269.5,529.22,431.8
2018,7,30,7,30,593.0,104.0,2.5,19.3,363.0,736.34,583.53
2018,7,30,7,45,670.0,99.5,2.45,19.75,426.5,813.92,634.27
2018,7,30,8,0,747.0,95.0,2.4,20.2,490.0,885.47,680.05
2018,7,30,8,15,767.5,99.5,2.35,20.65,538.5,917.31,697.42
2018,7,30,8,30,788.0,104.0,2.3,21.1,587.0,946.39,712.99
2018,7,30,8,45,804.0,106.5,2.3,21.55,631.5,965.51,722.25
2018,7,30,9,0,820.0,109.0,2.3,22.0,676.0,981.44,729.51
2018,7,30,9,15,833.5,110.0,2.3,22.6,716.0,977.36,723.29
2018,7,30,9,30,847.0,111.0,2.3,23.2,756.0,982.46,723.49
2018,7,30,9,45,858.5,112.5,2.3,23.75,792.0,982.67,720.68
2018,7,30,10,0,870.0,114.0,2.3,24.3,828.0,979.36,715.8
2018,7,30,10,15,878.0,115.0,2.35,24.95,857.5,968.59,706.52
2018,7,30,10,30,886.0,116.0,2.4,25.6,887.0,954.36,695.2
2018,7,30,10,45,893.0,116.0,2.4,26.25,909.5,934.8,680.11
2018,7,30,11,0,900.0,116.0,2.4,26.9,932.0,911.91,663.05
2018,7,30,11,15,904.5,116.0,2.45,27.3,947.5,883.64,643.66
2018,7,30,11,30,909.0,116.0,2.5,27.7,963.0,852.37,622.33
2018,7,30,11,45,911.0,116.0,2.55,28.05,970.5,816.31,597.89
2018,7,30,12,0,913.0,116.0,2.6,28.4,978.0,777.74,571.68
2018,7,30,12,15,909.0,118.0,2.6,28.55,976.5,734.28,540.29
2018,7,30,12,30,905.0,120.0,2.6,28.7,975.0,689.14,506.99
2018,7,30,12,45,898.0,124.0,2.65,28.8,966.0,642.21,471.96
2018,7,30,13,0,891.0,128.0,2.7,28.9,957.0,594.21,435.24
2018,7,30,13,15,887.0,127.5,2.75,28.85,941.5,543.76,396.02
2018,7,30,13,30,883.0,127.0,2.8,28.8,926.0,492.54,355.03
2018,7,30,13,45,877.5,125.5,2.85,28.7,903.0,439.47,311.59
2018,7,30,14,0,872.0,124.0,2.9,28.6,880.0,386.18,266.92
2018,7,30,14,15,863.0,123.0,2.9,28.3,850.0,332.18,221.34
2018,7,30,14,30,854.0,122.0,2.9,28.0,820.0,278.71,176.49
2018,7,30,14,45,842.5,120.5,2.95,27.7,784.0,225.23,133.82
2018,7,30,15,0,831.0,119.0,3.0,27.4,748.0,163.41,89.82
2018,7,30,15,15,818.0,117.0,3.0,27.4,707.5,111.45,63.65
2018,7,30,15,30,805.0,115.0,3.0,27.4,667.0,80.51,61.21
2018,7,30,15,45,786.0,112.5,2.95,26.55,621.5,80.44,61.57
2018,7,30,16,0,767.0,110.0,2.9,25.7,576.0,80.32,61.89
2018,7,30,16,15,740.0,108.0,2.85,25.05,527.0,80.4,62.32
2018,7,30,16,30,713.0,106.0,2.8,24.4,478.0,73.36,56.77
2018,7,30,16,45,679.5,102.0,2.75,23.8,427.0,72.05,56.01
2018,7,30,17,0,646.0,98.0,2.7,23.2,376.0,70.7,55.19
2018,7,30,17,15,601.5,92.0,2.65,22.35,324.5,67.72,53.0
2018,7,30,17,30,557.0,86.0,2.6,21.5,273.0,64.67,50.66
2018,7,30,17,45,498.5,77.5,2.6,20.6,223.5,59.43,46.3
2018,7,30,18,0,440.0,69.0,2.6,19.7,174.0,54.06,41.64
2018,7,30,18,15,363.0,57.5,2.55,19.05,130.0,43.77,32.43
2018,7,30,18,30,286.0,46.0,2.5,18.4,86.0,35.3,24.55
2018,7,30,18,45,188.0,31.0,2.45,17.75,53.0,23.97,13.01
2018,7,30,19,0,90.0,16.0,2.4,17.1,20.0,12.46,0.0
2018,7,30,19,15,45.0,8.0,2.4,16.8,10.0,6.83,0.0
2018,7,30,19,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,7,31,5,15,54.5,9.5,2.05,14.45,12.0,43.73,0.0
2018,7,31,5,30,109.0,19.0,2.1,15.0,24.0,126.17,0.0
2018,7,31,5,45,199.0,33.5,2.2,15.5,57.0,235.53,178.0
2018,7,31,6,0,289.0,48.0,2.3,16.0,90.0,328.37,267.33
2018,7,31,6,15,308.5,61.0,2.3,16.6,122.0,368.61,303.95
2018,7,31,6,30,328.0,74.0,2.3,17.2,154.0,409.82,338.84
2018,7,31,6,45,216.5,101.5,2.25,17.8,159.5,335.81,277.38
2018,7,31,7,0,105.0,129.0,2.2,18.4,165.0,254.36,208.14
2018,7,31,7,15,176.5,146.0,2.2,18.95,218.0,339.76,278.02
2018,7,31,7,30,248.0,163.0,2.2,19.5,271.0,448.63,362.59
2018,7,31,7,45,415.0,151.5,2.2,20.05,358.5,619.49,492.42
2018,7,31,8,0,582.0,140.0,2.2,20.6,446.0,783.51,608.06
2018,7,31,8,15,652.5,134.0,2.2,21.25,508.0,850.91,650.07
2018,7,31,8,30,723.0,128.0,2.2,21.9,570.0,916.18,690.27
2018,7,31,8,45,740.0,132.5,2.2,22.55,614.5,937.9,700.48
2018,7,31,9,0,757.0,137.0,2.2,23.2,659.0,949.34,704.29
2018,7,31,9,15,767.5,141.5,2.2,23.8,698.0,958.45,706.89
