Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,15,801.0,125.0,2.15,26.7,691.5,968.12,705.3
2018,8,10,9,30,807.0,131.0,2.2,27.3,730.0,970.66,704.22
2018,8,10,9,45,808.5,138.5,2.25,27.9,763.0,966.84,699.23
2018,8,10,10,0,810.0,146.0,2.3,28.5,796.0,959.46,692.18
2018,8,10,10,15,819.0,147.5,2.35,28.85,825.0,949.49,684.34
2018,8,10,10,30,828.0,149.0,2.4,29.2,854.0,936.0,674.38
2018,8,10,10,45,834.5,150.0,2.45,29.6,876.5,916.24,660.38
2018,8,10,11,0,841.0,151.0,2.5,30.0,899.0,893.15,644.36
2018,8,10,11,15,845.0,151.5,2.6,30.2,913.5,864.25,625.48
2018,8,10,11,30,849.0,152.0,2.7,30.4,928.0,832.39,604.59
2018,8,10,11,45,850.5,152.5,2.75,30.65,935.5,787.64,574.5
2018,8,10,12,0,852.0,153.0,2.8,30.9,943.0,749.85,547.47
2018,8,10,12,15,850.0,154.0,2.85,31.1,941.5,707.9,517.1
2018,8,10,12,30,848.0,155.0,2.9,31.3,940.0,668.64,487.82
2018,8,10,12,45,843.0,156.5,2.9,31.5,931.0,620.81,451.81
2018,8,10,13,0,838.0,158.0,2.9,31.7,922.0,571.97,414.27
2018,8,10,13,15,833.0,157.0,2.95,31.7,905.5,520.49,374.36
2018,8,10,13,30,828.0,156.0,3.0,31.7,889.0,468.52,332.94
2018,8,10,13,45,820.5,155.0,3.05,31.7,865.5,415.34,289.59
2018,8,10,14,0,813.0,154.0,3.1,31.7,842.0,362.34,245.55
2018,8,10,14,15,803.0,153.0,3.15,31.45,812.0,309.09,201.37
2018,8,10,14,30,793.0,152.0,3.2,31.2,782.0,256.72,158.75
2018,8,10,14,45,779.0,149.5,3.25,31.0,745.0,203.89,119.0
2018,8,10,15,0,765.0,147.0,3.3,30.8,708.0,152.82,87.4
2018,8,10,15,15,749.5,144.0,3.3,30.8,667.0,94.0,71.18
2018,8,10,15,30,734.0,141.0,3.3,30.8,626.0,88.26,66.77
2018,8,10,15,45,712.0,137.0,3.3,29.95,580.0,87.98,66.98
2018,8,10,16,0,690.0,133.0,3.3,29.1,534.0,87.63,67.15
2018,8,10,16,15,662.0,128.5,3.2,28.45,485.5,86.78,66.86
2018,8,10,16,30,634.0,124.0,3.1,27.8,437.0,85.89,66.53
2018,8,10,16,45,599.5,117.0,3.05,27.15,386.5,83.03,64.55
2018,8,10,17,0,565.0,110.0,3.0,26.5,336.0,80.03,62.4
2018,8,10,17,15,521.5,100.5,2.85,25.6,286.0,74.83,58.39
2018,8,10,17,30,478.0,91.0,2.7,24.7,236.0,67.01,51.98
2018,8,10,17,45,419.0,79.5,2.6,23.8,189.0,59.22,45.4
2018,8,10,18,0,360.0,68.0,2.5,22.9,142.0,51.22,38.4
2018,8,10,18,15,281.0,53.0,2.4,22.15,100.5,40.35,28.65
2018,8,10,18,30,202.0,38.0,2.3,21.4,59.0,29.23,18.05
2018,8,10,18,45,118.5,23.0,2.25,20.65,33.5,17.86,0.0
2018,8,10,19,0,35.0,8.0,2.2,19.9,8.0,6.83,0.0
2018,8,10,19,15,17.5,4.0,2.25,19.55,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.3,18.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.3,17.95,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.3,17.65,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.05,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,5,15,24.0,5.0,2.25,16.0,5.5,0.0,0.0
2018,8,11,5,30,48.0,10.0,2.4,16.4,11.0,41.48,0.0
2018,8,11,5,45,130.0,26.5,2.5,16.8,39.5,166.85,83.34
2018,8,11,6,0,212.0,43.0,2.6,17.2,68.0,264.63,209.7
2018,8,11,6,15,285.0,58.5,2.6,17.8,110.0,347.72,283.86
2018,8,11,6,30,358.0,74.0,2.6,18.4,152.0,435.9,357.66
2018,8,11,6,45,412.0,87.0,2.6,18.95,199.5,507.84,415.06
2018,8,11,7,0,466.0,100.0,2.6,19.5,247.0,581.79,471.18
2018,8,11,7,15,505.5,110.5,2.65,20.2,296.5,640.2,513.1
2018,8,11,7,30,545.0,121.0,2.7,20.9,346.0,698.63,553.5
2018,8,11,7,45,574.0,130.5,2.75,21.55,395.0,754.22,590.6
2018,8,11,8,0,603.0,140.0,2.8,22.2,444.0,800.2,619.85
2018,8,11,8,15,626.5,147.5,2.8,22.75,491.5,836.4,641.59
2018,8,11,8,30,650.0,155.0,2.8,23.3,539.0,870.07,661.26
2018,8,11,8,45,666.0,162.0,2.8,23.85,582.5,892.89,673.27
2018,8,11,9,0,682.0,169.0,2.8,24.4,626.0,912.67,683.23
2018,8,11,9,15,693.0,176.5,2.85,24.9,665.5,924.78,688.6
2018,8,11,9,30,704.0,184.0,2.9,25.4,705.0,933.55,691.9
2018,8,11,9,45,667.0,208.0,2.9,25.85,721.0,909.05,672.95
2018,8,11,10,0,630.0,232.0,2.9,26.3,737.0,881.3,651.53
2018,8,11,10,15,639.5,237.0,2.95,26.6,765.5,876.7,647.08
2018,8,11,10,30,649.0,242.0,3.0,26.9,794.0,868.81,640.3
2018,8,11,10,45,695.5,227.0,3.05,27.2,832.5,872.0,641.95
2018,8,11,11,0,742.0,212.0,3.1,27.5,871.0,870.18,640.09
2018,8,11,11,15,746.0,214.0,3.15,27.6,886.0,843.65,621.24
2018,8,11,11,30,750.0,216.0,3.2,27.7,901.0,814.27,600.46
2018,8,11,11,45,751.0,218.0,3.25,27.8,908.0,779.89,576.0
2018,8,11,12,0,752.0,220.0,3.3,27.9,915.0,743.23,549.59
2018,8,11,12,15,755.5,217.0,3.35,27.8,915.0,702.1,520.13
2018,8,11,12,30,759.0,214.0,3.4,27.7,915.0,659.14,488.7
2018,8,11,12,45,761.5,209.5,3.45,27.6,907.5,612.81,454.09
2018,8,11,13,0,764.0,205.0,3.5,27.5,900.0,565.21,417.57
2018,8,11,13,15,759.5,204.0,3.55,27.3,884.5,515.68,378.73
2018,8,11,13,30,755.0,203.0,3.6,27.1,869.0,465.79,338.51
2018,8,11,13,45,710.5,217.0,3.6,26.85,831.0,411.21,294.48
2018,8,11,14,0,666.0,231.0,3.6,26.6,793.0,360.68,253.24
2018,8,11,14,15,581.0,256.0,3.6,26.25,733.5,311.62,214.96
2018,8,11,14,30,496.0,281.0,3.6,25.9,674.0,272.81,186.26
2018,8,11,14,45,595.0,232.0,3.55,25.6,682.0,220.04,141.88
2018,8,11,15,0,694.0,183.0,3.5,25.3,690.0,157.96,96.37
2018,8,11,15,15,677.0,177.5,3.5,25.3,648.5,109.81,85.91
2018,8,11,15,30,660.0,172.0,3.5,25.3,607.0,106.15,83.16
2018,8,11,15,45,644.5,165.0,3.4,24.45,564.5,104.89,82.64
2018,8,11,16,0,629.0,158.0,3.3,23.6,522.0,103.44,81.97
2018,8,11,16,15,600.0,150.0,3.25,23.15,472.0,100.89,80.24
2018,8,11,16,30,571.0,142.0,3.2,22.7,422.0,98.13,78.33
2018,8,11,16,45,544.5,132.0,3.15,22.2,375.0,91.9,73.46
2018,8,11,17,0,518.0,122.0,3.1,21.7,328.0,86.39,69.12
2018,8,11,17,15,475.5,111.0,3.0,21.15,279.0,79.77,63.73
2018,8,11,17,30,433.0,100.0,2.9,20.6,230.0,72.9,57.98
2018,8,11,17,45,376.5,86.0,2.85,20.05,183.0,63.56,49.88
2018,8,11,18,0,320.0,72.0,2.8,19.5,136.0,53.93,41.27
2018,8,11,18,15,246.0,55.0,2.75,19.0,95.5,41.71,30.15
2018,8,11,18,30,172.0,38.0,2.7,18.5,55.0,29.16,18.01
2018,8,11,18,45,99.5,22.0,2.65,18.0,30.5,17.07,0.0
2018,8,11,19,0,27.0,6.0,2.6,17.5,6.0,5.12,0.0
2018,8,11,19,15,13.5,3.0,2.55,17.3,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,12,5,15,20.5,4.5,1.65,15.15,5.0,0.0,0.0
2018,8,12,5,30,41.0,9.0,1.8,15.6,10.0,35.79,0.0
2018,8,12,5,45,117.5,26.0,1.95,16.05,37.5,155.86,68.7
2018,8,12,6,0,194.0,43.0,2.1,16.5,65.0,251.31,198.47
2018,8,12,6,15,269.0,58.5,2.05,17.1,106.5,335.05,273.34
2018,8,12,6,30,344.0,74.0,2.0,17.7,148.0,424.19,347.77
2018,8,12,6,45,403.0,86.0,1.95,18.3,195.5,498.53,406.84
2018,8,12,7,0,462.0,98.0,1.9,18.9,243.0,575.3,464.49
2018,8,12,7,15,507.5,107.0,1.9,19.6,293.0,637.11,508.34
2018,8,12,7,30,553.0,116.0,1.9,20.3,343.0,708.15,557.11
2018,8,12,7,45,590.0,122.0,1.9,20.95,393.0,759.66,590.19
2018,8,12,8,0,627.0,128.0,1.9,21.6,443.0,809.56,621.27
2018,8,12,8,15,655.5,132.5,1.9,22.35,491.5,847.33,642.97
2018,8,12,8,30,684.0,137.0,1.9,23.1,540.0,882.65,662.65
2018,8,12,8,45,707.0,140.0,1.95,23.8,585.5,907.96,676.01
2018,8,12,9,0,730.0,143.0,2.0,24.5,631.0,930.27,687.39
2018,8,12,9,15,746.5,146.0,2.05,25.15,672.0,942.86,692.55
2018,8,12,9,30,763.0,149.0,2.1,25.8,713.0,944.85,690.99
2018,8,12,9,45,776.5,151.0,2.15,26.4,748.5,946.99,689.92
2018,8,12,10,0,790.0,153.0,2.2,27.0,784.0,945.56,686.66
2018,8,12,10,15,799.0,155.0,2.3,27.4,813.0,936.22,679.5
2018,8,12,10,30,808.0,157.0,2.4,27.8,842.0,923.38,670.22
2018,8,12,10,45,815.0,157.5,2.5,28.2,864.0,903.79,656.63
2018,8,12,11,0,822.0,158.0,2.6,28.6,886.0,880.91,640.96
2018,8,12,11,15,825.5,159.0,2.7,28.85,900.5,852.36,621.94
2018,8,12,11,30,829.0,160.0,2.8,29.1,915.0,820.9,600.93
2018,8,12,11,45,830.5,160.0,2.9,29.3,921.5,784.3,575.76
2018,8,12,12,0,832.0,160.0,3.0,29.5,928.0,745.34,548.02
2018,8,12,12,15,831.0,160.5,3.05,29.55,927.0,702.94,517.4
2018,8,12,12,30,830.0,161.0,3.1,29.6,926.0,658.78,484.85
2018,8,12,12,45,826.0,162.0,3.2,29.65,917.5,611.73,449.6
2018,8,12,13,0,822.0,163.0,3.3,29.7,909.0,563.62,412.59
2018,8,12,13,15,818.0,161.5,3.35,29.6,893.0,512.84,372.73
2018,8,12,13,30,814.0,160.0,3.4,29.5,877.0,461.52,331.31
2018,8,12,13,45,807.0,158.5,3.45,29.35,853.5,408.74,287.85
2018,8,12,14,0,800.0,157.0,3.5,29.2,830.0,356.13,243.68
2018,8,12,14,15,790.5,155.0,3.55,28.85,800.0,302.93,199.13
2018,8,12,14,30,781.0,153.0,3.6,28.5,770.0,250.59,156.27
2018,8,12,14,45,769.5,149.5,3.6,28.2,734.0,198.05,116.64
2018,8,12,15,0,758.0,146.0,3.6,27.9,698.0,147.02,85.54
2018,8,12,15,15,742.5,142.5,3.6,27.9,657.0,88.22,67.37
2018,8,12,15,30,727.0,139.0,3.6,27.9,616.0,87.29,66.84
2018,8,12,15,45,708.5,134.0,3.55,26.9,571.0,86.4,66.58
2018,8,12,16,0,690.0,129.0,3.5,25.9,526.0,85.38,66.22
2018,8,12,16,15,668.0,122.0,3.45,25.3,478.0,82.84,64.48
2018,8,12,16,30,646.0,115.0,3.4,24.7,430.0,80.08,62.54
2018,8,12,16,45,615.5,107.5,3.35,24.05,380.5,76.66,60.02
2018,8,12,17,0,585.0,100.0,3.3,23.4,331.0,73.04,57.28
2018,8,12,17,15,543.0,91.5,3.2,22.55,281.5,68.33,53.57
2018,8,12,17,30,501.0,83.0,3.1,21.7,232.0,63.44,49.56
2018,8,12,17,45,443.0,72.5,2.95,20.9,185.0,54.52,41.87
2018,8,12,18,0,385.0,62.0,2.8,20.1,138.0,47.09,35.23
2018,8,12,18,15,302.0,48.5,2.7,19.5,97.0,37.17,26.16
2018,8,12,18,30,219.0,35.0,2.6,18.9,56.0,27.05,16.0
2018,8,12,18,45,128.0,21.0,2.5,18.3,31.5,16.36,0.0
2018,8,12,19,0,37.0,7.0,2.4,17.7,7.0,5.97,0.0
2018,8,12,19,15,18.5,3.5,2.35,17.45,3.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.25,16.9,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.95,14.85,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,8,13,5,15,23.5,4.5,1.9,14.35,5.0,0.0,0.0
2018,8,13,5,30,47.0,9.0,2.1,14.8,10.0,39.88,0.0
2018,8,13,5,45,138.5,24.5,2.25,15.3,38.0,167.3,62.78
2018,8,13,6,0,230.0,40.0,2.4,15.8,66.0,274.14,216.87
2018,8,13,6,15,298.0,53.5,2.4,16.25,105.5,350.64,287.38
2018,8,13,6,30,366.0,67.0,2.4,16.7,145.0,432.26,356.49
2018,8,13,6,45,423.5,79.0,2.4,17.15,193.0,506.24,415.96
2018,8,13,7,0,481.0,91.0,2.4,17.6,241.0,582.46,474.35
2018,8,13,7,15,535.0,98.5,2.35,18.15,293.5,659.79,530.51
2018,8,13,7,30,589.0,106.0,2.3,18.7,346.0,730.3,579.19
2018,8,13,7,45,621.0,112.0,2.3,19.25,395.5,777.27,609.53
2018,8,13,8,0,653.0,118.0,2.3,19.8,445.0,822.53,637.95
2018,8,13,8,15,677.0,123.0,2.3,20.4,492.5,856.59,657.79
2018,8,13,8,30,701.0,128.0,2.3,21.0,540.0,888.14,675.63
2018,8,13,8,45,720.0,133.0,2.3,21.6,585.0,911.9,687.97
2018,8,13,9,0,739.0,138.0,2.3,22.2,630.0,932.6,698.23
2018,8,13,9,15,746.0,145.0,2.35,22.65,668.5,940.41,700.82
2018,8,13,9,30,753.0,152.0,2.4,23.1,707.0,944.81,701.4
2018,8,13,9,45,754.0,161.0,2.45,23.6,739.5,942.11,697.32
2018,8,13,10,0,755.0,170.0,2.5,24.1,772.0,935.92,691.16
2018,8,13,10,15,763.0,173.0,2.55,24.45,800.5,919.11,678.55
2018,8,13,10,30,771.0,176.0,2.6,24.8,829.0,906.72,669.1
2018,8,13,10,45,776.0,179.0,2.65,25.2,850.5,888.25,655.53
2018,8,13,11,0,781.0,182.0,2.7,25.6,872.0,866.56,639.97
2018,8,13,11,15,783.5,183.5,2.8,25.65,885.5,838.35,621.28
2018,8,13,11,30,786.0,185.0,2.9,25.7,899.0,807.38,600.14
2018,8,13,11,45,785.5,187.0,3.0,25.8,905.5,771.96,575.02
2018,8,13,12,0,785.0,189.0,3.1,25.9,912.0,734.36,547.92
2018,8,13,12,15,789.5,186.0,3.2,25.8,912.5,694.16,518.95
2018,8,13,12,30,794.0,183.0,3.3,25.7,913.0,651.96,487.79
2018,8,13,12,45,797.0,179.5,3.35,25.55,906.5,606.7,453.47
2018,8,13,13,0,800.0,176.0,3.4,25.4,900.0,559.94,417.05
2018,8,13,13,15,794.5,175.0,3.45,25.15,883.5,509.66,377.1
2018,8,13,13,30,789.0,174.0,3.5,24.9,867.0,459.04,335.73
2018,8,13,13,45,780.5,173.0,3.55,24.65,843.0,407.18,292.4
2018,8,13,14,0,772.0,172.0,3.6,24.4,819.0,355.71,248.57
2018,8,13,14,15,761.0,170.0,3.6,24.0,788.5,303.53,204.25
2018,8,13,14,30,750.0,168.0,3.6,23.6,758.0,244.88,156.07
2018,8,13,14,45,736.5,165.0,3.65,23.2,722.0,193.04,116.63
2018,8,13,15,0,723.0,162.0,3.7,22.8,686.0,142.97,85.96
2018,8,13,15,15,706.5,158.0,3.7,22.8,645.0,95.7,75.08
2018,8,13,15,30,690.0,154.0,3.7,22.8,604.0,95.94,75.53
2018,8,13,15,45,669.0,148.5,3.6,21.9,559.0,95.08,75.3
2018,8,13,16,0,648.0,143.0,3.5,21.0,514.0,94.09,74.97
2018,8,13,16,15,621.5,137.0,3.45,20.5,466.5,92.56,74.07
2018,8,13,16,30,595.0,131.0,3.4,20.0,419.0,90.91,73.06
2018,8,13,16,45,561.5,122.5,3.3,19.5,369.5,87.19,70.25
2018,8,13,17,0,528.0,114.0,3.2,19.0,320.0,81.37,65.57
2018,8,13,17,15,483.5,103.5,3.1,18.45,271.0,74.91,60.23
2018,8,13,17,30,439.0,93.0,3.0,17.9,222.0,68.23,54.53
2018,8,13,17,45,380.5,80.0,2.95,17.4,175.5,59.44,46.79
2018,8,13,18,0,322.0,67.0,2.9,16.9,129.0,50.4,38.57
2018,8,13,18,15,244.5,50.5,2.8,16.5,89.5,38.44,27.53
2018,8,13,18,30,167.0,34.0,2.7,16.1,50.0,26.17,15.18
2018,8,13,18,45,93.0,19.0,2.65,15.75,27.0,14.78,0.0
2018,8,13,19,0,19.0,4.0,2.6,15.4,4.0,3.41,0.0
2018,8,13,19,15,9.5,2.0,2.55,15.2,2.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,8,14,5,15,10.0,3.5,2.1,14.75,3.5,0.0,0.0
2018,8,14,5,30,20.0,7.0,2.3,15.1,7.0,19.66,0.0
2018,8,14,5,45,74.0,24.0,2.45,15.45,31.0,105.7,28.56
2018,8,14,6,0,128.0,41.0,2.6,15.8,55.0,181.5,142.01
2018,8,14,6,15,126.5,55.5,2.65,16.15,75.5,198.03,161.54
2018,8,14,6,30,125.0,70.0,2.7,16.5,96.0,198.35,164.19
2018,8,14,6,45,68.0,88.0,2.75,16.85,102.5,171.73,141.04
2018,8,14,7,0,11.0,106.0,2.8,17.2,109.0,111.02,88.42
2018,8,14,7,15,18.0,126.5,2.8,17.55,133.0,136.75,109.96
2018,8,14,7,30,25.0,147.0,2.8,17.9,157.0,178.48,144.04
2018,8,14,7,45,31.0,169.0,2.75,18.25,183.0,206.41,166.17
2018,8,14,8,0,37.0,191.0,2.7,18.6,209.0,233.96,187.62
2018,8,14,8,15,65.0,221.0,2.7,19.0,257.0,292.7,234.19
2018,8,14,8,30,93.0,251.0,2.7,19.4,305.0,350.89,279.12
2018,8,14,8,45,184.0,266.5,2.7,19.8,385.0,475.39,375.38
2018,8,14,9,0,275.0,282.0,2.7,20.2,465.0,599.69,467.24
2018,8,14,9,15,432.5,251.5,2.7,20.55,560.0,736.24,566.78
2018,8,14,9,30,590.0,221.0,2.7,20.9,655.0,856.83,651.21
2018,8,14,9,45,658.0,203.0,2.7,21.3,708.5,892.67,673.21
2018,8,14,10,0,726.0,185.0,2.7,21.7,762.0,923.16,691.31
2018,8,14,10,15,732.0,189.0,2.7,21.95,789.0,913.06,682.53
2018,8,14,10,30,738.0,193.0,2.7,22.2,816.0,899.65,672.05
2018,8,14,10,45,763.5,185.5,2.75,22.5,845.0,881.92,659.07
2018,8,14,11,0,789.0,178.0,2.8,22.8,874.0,868.51,649.14
2018,8,14,11,15,796.0,177.0,2.85,23.0,889.0,841.53,630.27
2018,8,14,11,30,803.0,176.0,2.9,23.2,904.0,811.56,609.23
2018,8,14,11,45,808.5,174.5,2.95,23.35,912.5,777.17,584.3
2018,8,14,12,0,814.0,173.0,3.0,23.5,921.0,740.21,557.14
2018,8,14,12,15,817.5,171.0,3.05,23.5,921.5,699.11,526.83
2018,8,14,12,30,821.0,169.0,3.1,23.5,922.0,656.0,494.36
2018,8,14,12,45,823.5,164.5,3.15,23.55,914.0,608.54,457.83
2018,8,14,13,0,826.0,160.0,3.2,23.6,906.0,559.6,419.2
2018,8,14,13,15,824.0,157.5,3.25,23.4,890.5,508.72,378.36
2018,8,14,13,30,822.0,155.0,3.3,23.2,875.0,457.11,335.7
2018,8,14,13,45,817.5,152.0,3.35,23.0,852.0,403.68,290.54
2018,8,14,14,0,813.0,149.0,3.4,22.8,829.0,350.17,244.44
2018,8,14,14,15,805.5,146.5,3.4,22.5,799.5,296.36,198.09
2018,8,14,14,30,798.0,144.0,3.4,22.2,770.0,243.18,153.49
2018,8,14,14,45,788.0,140.0,3.45,21.9,734.0,189.51,112.48
2018,8,14,15,0,778.0,136.0,3.5,21.6,698.0,137.17,80.86
2018,8,14,15,15,763.0,133.0,3.5,21.6,657.0,91.13,71.62
2018,8,14,15,30,748.0,130.0,3.5,21.6,616.0,82.68,64.73
2018,8,14,15,45,729.5,125.0,3.5,20.75,570.5,81.53,64.19
2018,8,14,16,0,711.0,120.0,3.5,19.9,525.0,80.26,63.53
2018,8,14,16,15,687.5,114.5,3.45,19.5,476.5,78.44,62.29
2018,8,14,16,30,664.0,109.0,3.4,19.1,428.0,76.48,60.92
2018,8,14,16,45,631.0,102.5,3.35,18.7,378.0,73.56,58.7
2018,8,14,17,0,598.0,96.0,3.3,18.3,328.0,70.5,56.3
2018,8,14,17,15,552.5,88.0,3.25,17.85,277.5,66.02,52.6
2018,8,14,17,30,507.0,80.0,3.2,17.4,227.0,61.38,48.64
2018,8,14,17,45,444.5,69.5,3.15,16.95,179.5,54.4,42.43
2018,8,14,18,0,382.0,59.0,3.1,16.5,132.0,44.96,33.84
2018,8,14,18,15,293.5,45.5,3.0,16.2,91.5,34.95,24.5
2018,8,14,18,30,205.0,32.0,2.9,15.9,51.0,24.77,13.67
2018,8,14,18,45,114.5,18.0,2.8,15.55,27.5,15.36,0.0
2018,8,14,19,0,24.0,4.0,2.7,15.2,4.0,3.41,0.0
2018,8,14,19,15,12.0,2.0,2.6,15.1,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,15,5,15,1.5,1.5,1.9,14.8,1.5,0.0,0.0
2018,8,15,5,30,3.0,3.0,2.0,15.2,3.0,4.61,0.0
2018,8,15,5,45,20.0,12.0,2.1,15.6,14.0,30.1,0.95
2018,8,15,6,0,37.0,21.0,2.2,16.0,25.0,56.19,40.42
2018,8,15,6,15,25.0,32.0,2.2,16.4,35.5,49.02,36.18
2018,8,15,6,30,13.0,43.0,2.2,16.8,46.0,50.75,37.75
2018,8,15,6,45,6.5,60.0,2.2,17.2,61.5,56.74,42.74
2018,8,15,7,0,0.0,77.0,2.2,17.6,77.0,67.12,51.19
2018,8,15,7,15,0.0,90.0,2.2,18.05,90.0,78.61,60.65
2018,8,15,7,30,0.0,103.0,2.2,18.5,103.0,90.06,69.88
2018,8,15,7,45,0.0,114.5,2.15,18.95,114.5,99.95,77.67
2018,8,15,8,0,0.0,126.0,2.1,19.4,126.0,109.86,85.35
2018,8,15,8,15,25.0,162.5,2.1,19.85,177.0,184.01,145.91
2018,8,15,8,30,50.0,199.0,2.1,20.3,228.0,246.85,195.68
2018,8,15,8,45,80.5,232.0,2.1,20.75,283.5,310.63,245.13
2018,8,15,9,0,111.0,265.0,2.1,21.2,339.0,394.5,308.25
2018,8,15,9,15,269.5,246.5,2.15,21.65,440.5,546.24,423.97
2018,8,15,9,30,428.0,228.0,2.2,22.1,542.0,696.71,532.7
2018,8,15,9,45,634.0,173.0,2.25,22.55,663.0,836.59,629.91
2018,8,15,10,0,840.0,118.0,2.3,23.0,784.0,941.49,697.15
2018,8,15,10,15,848.5,119.0,2.35,23.3,813.0,930.69,687.59
2018,8,15,10,30,857.0,120.0,2.4,23.6,842.0,916.45,677.04
2018,8,15,10,45,863.5,120.0,2.5,23.95,864.0,896.02,662.79
2018,8,15,11,0,870.0,120.0,2.6,24.3,886.0,872.35,646.45
2018,8,15,11,15,874.0,121.0,2.65,24.45,901.0,844.33,627.32
2018,8,15,11,30,878.0,122.0,2.7,24.6,916.0,813.34,606.17
2018,8,15,11,45,880.5,121.5,2.8,24.75,923.0,777.11,581.66
2018,8,15,12,0,883.0,121.0,2.9,24.9,930.0,738.4,554.05
2018,8,15,12,15,882.0,121.5,2.95,24.9,929.0,695.83,522.6
2018,8,15,12,30,881.0,122.0,3.0,24.9,928.0,651.4,489.06
2018,8,15,12,45,878.0,122.5,3.1,24.9,919.5,604.14,452.74
2018,8,15,13,0,875.0,123.0,3.2,24.9,911.0,555.6,414.39
2018,8,15,13,15,872.0,121.5,3.25,24.75,895.0,504.54,373.13
2018,8,15,13,30,869.0,120.0,3.3,24.6,879.0,452.65,329.98
2018,8,15,13,45,864.0,118.0,3.35,24.45,855.5,399.04,284.41
2018,8,15,14,0,859.0,116.0,3.4,24.3,832.0,345.2,237.8
2018,8,15,14,15,851.5,114.5,3.45,23.95,802.5,291.02,191.1
2018,8,15,14,30,844.0,113.0,3.5,23.6,773.0,237.25,146.13
2018,8,15,14,45,834.5,111.0,3.5,23.3,737.5,183.53,105.51
2018,8,15,15,0,825.0,109.0,3.5,23.0,702.0,120.67,66.82
2018,8,15,15,15,811.5,106.0,3.5,23.0,660.5,75.12,57.85
2018,8,15,15,30,798.0,103.0,3.5,23.0,619.0,74.55,57.56
2018,8,15,15,45,780.5,99.5,3.5,22.15,573.5,73.5,57.05
2018,8,15,16,0,763.0,96.0,3.5,21.3,528.0,72.36,56.47
2018,8,15,16,15,740.0,92.0,3.45,20.85,479.5,70.68,55.34
2018,8,15,16,30,717.0,88.0,3.4,20.4,431.0,68.92,54.12
2018,8,15,16,45,686.0,83.0,3.35,19.9,380.5,60.61,47.22
2018,8,15,17,0,655.0,78.0,3.3,19.4,330.0,58.05,45.24
2018,8,15,17,15,611.0,72.5,3.25,18.95,279.5,54.9,42.66
2018,8,15,17,30,567.0,67.0,3.2,18.5,229.0,51.69,39.93
2018,8,15,17,45,503.0,59.0,3.1,18.0,181.0,46.29,35.13
2018,8,15,18,0,439.0,51.0,3.0,17.5,133.0,40.8,30.04
2018,8,15,18,15,343.5,40.5,2.9,17.15,92.0,32.91,22.57
2018,8,15,18,30,248.0,30.0,2.8,16.8,51.0,24.87,13.15
2018,8,15,18,45,139.5,17.5,2.7,16.5,27.5,14.94,0.0
2018,8,15,19,0,31.0,5.0,2.6,16.2,4.0,0.0,0.0
2018,8,15,19,15,15.5,2.5,2.55,16.05,2.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.65,14.35,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,16,5,15,31.5,4.0,1.3,14.1,4.5,0.0,0.0
2018,8,16,5,30,63.0,8.0,1.5,14.6,9.0,49.86,0.0
2018,8,16,5,45,128.5,18.5,1.7,15.15,29.0,145.28,7.42
2018,8,16,6,0,194.0,29.0,1.9,15.7,49.0,226.55,176.43
2018,8,16,6,15,254.0,40.5,1.9,16.2,82.5,293.5,240.4
2018,8,16,6,30,314.0,52.0,1.9,16.7,116.0,364.9,301.55
2018,8,16,6,45,205.5,68.5,1.9,17.15,115.5,279.19,232.2
2018,8,16,7,0,97.0,85.0,1.9,17.6,115.0,188.67,155.57
2018,8,16,7,15,73.0,100.0,1.9,18.15,125.0,184.28,150.83
2018,8,16,7,30,49.0,115.0,1.9,18.7,135.0,160.93,130.17
2018,8,16,7,45,35.0,143.0,1.95,19.2,158.0,178.11,142.81
2018,8,16,8,0,21.0,171.0,2.0,19.7,181.0,177.54,140.87
2018,8,16,8,15,181.0,185.0,2.0,20.3,289.0,384.11,308.14
2018,8,16,8,30,341.0,199.0,2.0,20.9,397.0,577.82,454.23
2018,8,16,8,45,582.5,148.5,2.05,21.45,519.5,790.93,606.41
2018,8,16,9,0,824.0,98.0,2.1,22.0,642.0,961.07,717.26
2018,8,16,9,15,833.0,102.0,2.1,22.55,681.5,956.18,708.95
2018,8,16,9,30,842.0,106.0,2.1,23.1,721.0,959.47,708.12
2018,8,16,9,45,846.5,110.5,2.1,23.65,754.5,955.36,702.5
2018,8,16,10,0,851.0,115.0,2.1,24.2,788.0,947.7,694.84
2018,8,16,10,15,859.0,116.0,2.1,24.7,817.0,936.23,685.04
2018,8,16,10,30,867.0,117.0,2.1,25.2,846.0,921.29,673.19
2018,8,16,10,45,873.5,117.0,2.05,25.7,868.0,900.6,657.27
2018,8,16,11,0,880.0,117.0,2.0,26.2,890.0,876.62,639.42
2018,8,16,11,15,884.0,117.5,2.05,26.65,905.0,847.82,619.6
2018,8,16,11,30,888.0,118.0,2.1,27.1,920.0,816.05,597.82
2018,8,16,11,45,890.5,117.5,2.15,27.55,927.0,779.45,572.78
2018,8,16,12,0,893.0,117.0,2.2,28.0,934.0,740.34,544.8
2018,8,16,12,15,891.0,118.5,2.3,28.2,933.0,697.5,513.85
2018,8,16,12,30,889.0,120.0,2.4,28.4,932.0,652.79,480.79
2018,8,16,12,45,885.5,120.5,2.5,28.6,922.5,604.83,444.5
2018,8,16,13,0,882.0,121.0,2.6,28.8,913.0,555.6,406.22
2018,8,16,13,15,878.5,120.0,2.7,28.7,897.0,504.25,365.68
2018,8,16,13,30,875.0,119.0,2.8,28.6,881.0,452.08,323.22
2018,8,16,13,45,869.5,117.5,2.9,28.5,857.5,398.24,278.34
2018,8,16,14,0,864.0,116.0,3.0,28.4,834.0,344.2,232.43
2018,8,16,14,15,857.5,113.5,3.05,28.15,804.0,289.26,185.92
2018,8,16,14,30,851.0,111.0,3.1,27.9,774.0,234.66,141.15
2018,8,16,14,45,842.0,108.5,3.1,27.65,738.5,180.26,101.04
2018,8,16,15,0,833.0,106.0,3.1,27.4,703.0,126.85,71.23
2018,8,16,15,15,819.0,103.5,3.1,27.4,661.0,73.85,55.74
2018,8,16,15,30,805.0,101.0,3.1,27.4,619.0,73.52,55.67
2018,8,16,15,45,788.5,97.5,3.15,26.55,573.5,72.43,55.13
2018,8,16,16,0,772.0,94.0,3.2,25.7,528.0,71.24,54.51
2018,8,16,16,15,750.0,90.0,3.15,25.1,479.5,69.51,53.39
2018,8,16,16,30,728.0,86.0,3.1,24.5,431.0,67.69,52.18
2018,8,16,16,45,697.5,81.0,3.05,23.85,380.5,59.47,45.48
2018,8,16,17,0,667.0,76.0,3.0,23.2,330.0,56.84,43.49
2018,8,16,17,15,624.0,70.0,2.9,22.4,279.0,53.25,40.63
2018,8,16,17,30,581.0,64.0,2.8,21.6,228.0,49.57,37.57
2018,8,16,17,45,517.5,56.5,2.75,20.8,180.0,44.48,33.12
2018,8,16,18,0,454.0,49.0,2.7,20.0,132.0,39.31,28.39
2018,8,16,18,15,357.0,39.0,2.6,19.35,91.0,31.77,21.31
2018,8,16,18,30,260.0,29.0,2.5,18.7,50.0,24.13,11.79
2018,8,16,18,45,146.5,17.0,2.4,18.1,27.0,14.51,0.0
2018,8,16,19,0,33.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,8,16,19,15,16.5,2.5,2.25,17.3,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.55,15.4,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,8,17,5,15,35.0,4.0,1.1,15.0,4.5,0.0,0.0
2018,8,17,5,30,70.0,8.0,1.2,15.5,9.0,54.59,0.0
2018,8,17,5,45,199.0,19.5,1.35,15.95,37.0,199.04,0.0
2018,8,17,6,0,328.0,31.0,1.5,16.4,65.0,337.92,259.75
2018,8,17,6,15,391.5,40.5,1.5,17.0,103.5,411.3,331.14
2018,8,17,6,30,455.0,50.0,1.5,17.6,142.0,488.71,395.4
2018,8,17,6,45,449.5,66.5,1.45,18.2,179.5,518.33,419.24
2018,8,17,7,0,444.0,83.0,1.4,18.8,217.0,537.09,432.95
2018,8,17,7,15,576.5,77.0,1.4,19.5,285.5,669.35,529.36
2018,8,17,7,30,709.0,71.0,1.4,20.2,354.0,790.18,611.33
2018,8,17,7,45,739.0,74.5,1.35,20.85,405.0,834.18,636.4
2018,8,17,8,0,769.0,78.0,1.3,21.5,456.0,876.19,660.01
2018,8,17,8,15,790.5,81.0,1.3,22.3,505.0,906.84,675.71
2018,8,17,8,30,812.0,84.0,1.3,23.1,554.0,934.7,689.39
2018,8,17,8,45,828.5,86.0,1.3,23.85,599.0,941.99,689.77
2018,8,17,9,0,845.0,88.0,1.3,24.6,644.0,957.41,695.72
2018,8,17,9,15,857.5,90.0,1.35,25.35,685.0,965.49,697.71
2018,8,17,9,30,870.0,92.0,1.4,26.1,726.0,970.06,697.69
2018,8,17,9,45,879.5,93.0,1.45,26.9,761.0,966.97,692.88
2018,8,17,10,0,889.0,94.0,1.5,27.7,796.0,960.31,686.06
2018,8,17,10,15,896.0,95.5,1.55,28.25,825.0,948.2,676.67
2018,8,17,10,30,903.0,97.0,1.6,28.8,854.0,932.53,665.2
2018,8,17,10,45,908.5,98.0,1.65,29.3,876.5,911.46,650.59
2018,8,17,11,0,914.0,99.0,1.7,29.8,899.0,887.0,633.93
2018,8,17,11,15,917.5,99.5,1.8,30.25,914.0,857.1,614.45
2018,8,17,11,30,921.0,100.0,1.9,30.7,929.0,824.15,592.91
2018,8,17,11,45,922.5,100.0,1.95,31.1,936.0,786.36,567.76
2018,8,17,12,0,924.0,100.0,2.0,31.5,943.0,745.99,540.07
2018,8,17,12,15,923.0,100.5,2.05,31.65,942.0,702.0,508.74
2018,8,17,12,30,922.0,101.0,2.1,31.8,941.0,656.01,475.25
2018,8,17,12,45,920.0,101.0,2.2,31.9,932.5,607.26,439.22
2018,8,17,13,0,918.0,101.0,2.3,32.0,924.0,557.03,400.95
2018,8,17,13,15,915.0,100.5,2.35,31.95,908.0,504.69,359.99
2018,8,17,13,30,912.0,100.0,2.4,31.9,892.0,451.39,317.02
2018,8,17,13,45,907.0,99.0,2.45,31.8,868.5,396.26,271.6
2018,8,17,14,0,902.0,98.0,2.5,31.7,845.0,340.82,225.07
2018,8,17,14,15,895.0,96.5,2.55,31.5,814.5,284.46,177.98
2018,8,17,14,30,888.0,95.0,2.6,31.3,784.0,228.43,132.77
2018,8,17,14,45,879.0,93.0,2.65,31.05,748.0,172.39,92.4
2018,8,17,15,0,870.0,91.0,2.7,30.8,712.0,117.33,62.96
2018,8,17,15,15,857.0,89.0,2.7,30.8,670.0,76.74,57.29
2018,8,17,15,30,844.0,87.0,2.7,30.8,628.0,75.71,56.65
2018,8,17,15,45,827.5,84.0,2.75,30.0,581.5,73.87,55.51
2018,8,17,16,0,811.0,81.0,2.8,29.2,535.0,63.09,46.97
2018,8,17,16,15,789.5,78.0,2.75,28.6,486.0,61.69,46.11
2018,8,17,16,30,768.0,75.0,2.7,28.0,437.0,60.24,45.18
2018,8,17,16,45,738.0,71.5,2.7,27.4,386.0,58.25,43.78
2018,8,17,17,0,708.0,68.0,2.7,26.8,335.0,56.23,42.32
2018,8,17,17,15,664.5,63.0,2.6,25.9,283.0,52.84,39.67
2018,8,17,17,30,621.0,58.0,2.5,25.0,231.0,45.36,33.41
2018,8,17,17,45,557.0,51.5,2.4,24.1,182.0,40.83,29.5
2018,8,17,18,0,493.0,45.0,2.3,23.2,133.0,36.26,25.35
2018,8,17,18,15,392.5,35.5,2.25,22.45,91.0,28.97,18.58
2018,8,17,18,30,292.0,26.0,2.2,21.7,49.0,21.59,8.99
2018,8,17,18,45,157.5,14.5,2.1,20.95,25.5,12.38,0.0
2018,8,17,19,0,23.0,3.0,2.0,20.2,2.0,0.0,0.0
2018,8,17,19,15,11.5,1.5,1.95,19.85,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.9,19.15,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.75,18.25,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,8,18,5,15,37.0,4.5,1.2,15.45,4.5,0.0,0.0
2018,8,18,5,30,74.0,9.0,1.4,16.0,9.0,58.13,0.0
2018,8,18,5,45,211.0,20.5,1.55,16.6,38.0,206.41,0.0
2018,8,18,6,0,348.0,32.0,1.7,17.2,67.0,353.84,268.99
2018,8,18,6,15,442.5,41.0,1.65,17.85,112.0,452.46,361.59
2018,8,18,6,30,537.0,50.0,1.6,18.5,157.0,556.82,445.57
2018,8,18,6,45,597.0,56.0,1.55,19.15,208.0,631.71,502.51
2018,8,18,7,0,657.0,62.0,1.5,19.8,259.0,708.09,557.01
2018,8,18,7,15,698.0,67.0,1.5,20.75,312.0,760.73,591.34
2018,8,18,7,30,739.0,72.0,1.5,21.7,365.0,819.08,627.98
2018,8,18,7,45,768.0,75.0,1.5,22.7,417.0,861.96,652.34
2018,8,18,8,0,797.0,78.0,1.5,23.7,469.0,902.7,674.5
2018,8,18,8,15,818.5,81.5,1.5,24.55,519.5,934.25,690.38
2018,8,18,8,30,840.0,85.0,1.5,25.4,570.0,962.88,704.13
2018,8,18,8,45,856.5,87.5,1.5,26.25,616.5,970.75,704.45
2018,8,18,9,0,873.0,90.0,1.5,27.1,663.0,986.63,710.18
2018,8,18,9,15,872.5,98.0,1.55,27.75,701.5,988.57,708.39
2018,8,18,9,30,872.0,106.0,1.6,28.4,740.0,986.68,704.52
2018,8,18,9,45,864.5,117.0,1.65,29.05,771.5,977.41,696.22
2018,8,18,10,0,857.0,128.0,1.7,29.7,803.0,976.32,693.29
2018,8,18,10,15,864.5,130.0,1.8,30.15,832.0,952.78,677.48
2018,8,18,10,30,872.0,132.0,1.9,30.6,861.0,937.68,667.24
2018,8,18,10,45,877.5,133.5,1.95,31.05,883.5,916.81,652.77
2018,8,18,11,0,883.0,135.0,2.0,31.5,906.0,892.61,636.29
2018,8,18,11,15,886.0,136.0,2.1,31.8,921.0,862.66,616.99
2018,8,18,11,30,889.0,137.0,2.2,32.1,936.0,829.77,595.71
2018,8,18,11,45,890.5,137.0,2.25,32.4,942.5,792.13,570.74
2018,8,18,12,0,892.0,137.0,2.3,32.7,949.0,752.04,542.36
2018,8,18,12,15,887.5,140.0,2.4,32.75,947.0,708.04,511.47
2018,8,18,12,30,883.0,143.0,2.5,32.8,945.0,662.35,478.59
2018,8,18,12,45,875.5,145.5,2.55,32.85,934.5,613.16,442.13
2018,8,18,13,0,868.0,148.0,2.6,32.9,924.0,563.05,404.01
2018,8,18,13,15,864.5,147.0,2.7,32.75,907.5,511.74,364.35
2018,8,18,13,30,861.0,146.0,2.8,32.6,891.0,457.32,321.18
2018,8,18,13,45,856.5,143.5,2.85,32.45,867.5,401.93,276.01
2018,8,18,14,0,852.0,141.0,2.9,32.3,844.0,346.39,229.91
2018,8,18,14,15,844.5,138.5,2.95,32.05,813.5,290.21,183.5
2018,8,18,14,30,837.0,136.0,3.0,31.8,783.0,234.63,139.2
2018,8,18,14,45,826.5,132.5,3.0,31.5,746.0,178.85,99.55
2018,8,18,15,0,816.0,129.0,3.0,31.2,709.0,124.44,70.85
2018,8,18,15,15,801.0,126.0,3.0,31.2,666.5,88.1,66.42
2018,8,18,15,30,786.0,123.0,3.0,31.2,624.0,87.98,66.54
2018,8,18,15,45,767.0,118.5,3.0,30.35,577.0,86.7,65.94
2018,8,18,16,0,748.0,114.0,3.0,29.5,530.0,77.65,58.94
2018,8,18,16,15,723.0,108.5,2.95,28.85,479.5,75.59,57.61
2018,8,18,16,30,698.0,103.0,2.9,28.2,429.0,73.4,56.15
2018,8,18,16,45,663.5,96.5,2.85,27.5,377.0,70.24,53.85
2018,8,18,17,0,629.0,90.0,2.8,26.8,325.0,66.95,51.39
2018,8,18,17,15,580.0,82.5,2.65,25.85,273.0,62.61,48.0
2018,8,18,17,30,531.0,75.0,2.5,24.9,221.0,58.16,44.36
2018,8,18,17,45,462.5,64.5,2.35,23.95,172.0,50.96,38.16
2018,8,18,18,0,394.0,54.0,2.2,23.0,123.0,43.56,31.54
2018,8,18,18,15,297.0,40.5,2.15,22.1,82.5,31.32,20.47
2018,8,18,18,30,200.0,27.0,2.1,21.2,42.0,21.01,7.58
2018,8,18,18,45,106.0,14.5,2.05,20.35,22.0,12.38,0.0
2018,8,18,19,0,12.0,2.0,2.0,19.5,2.0,0.0,0.0
2018,8,18,19,15,6.0,1.0,2.0,19.05,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.0,18.15,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.95,17.45,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.9,16.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,19,5,15,21.0,3.5,1.4,14.4,3.5,0.0,0.0
2018,8,19,5,30,42.0,7.0,1.6,14.9,7.0,34.58,0.0
2018,8,19,5,45,148.0,20.5,1.75,15.45,33.0,161.15,0.0
2018,8,19,6,0,254.0,34.0,1.9,16.0,59.0,284.63,216.03
2018,8,19,6,15,309.0,45.5,1.9,16.55,94.0,347.34,282.03
2018,8,19,6,30,364.0,57.0,1.9,17.1,129.0,415.11,340.18
2018,8,19,6,45,188.0,79.5,1.9,17.65,117.5,281.83,232.7
2018,8,19,7,0,12.0,102.0,1.9,18.2,106.0,108.44,85.69
2018,8,19,7,15,28.5,126.0,1.95,18.85,137.0,162.14,130.6
2018,8,19,7,30,45.0,150.0,2.0,19.5,168.0,203.02,163.65
2018,8,19,7,45,134.5,172.5,2.0,20.15,236.0,331.39,267.59
2018,8,19,8,0,224.0,195.0,2.0,20.8,304.0,464.0,369.45
2018,8,19,8,15,475.0,159.0,2.05,21.45,422.0,686.54,536.77
2018,8,19,8,30,726.0,123.0,2.1,22.1,540.0,902.43,682.99
2018,8,19,8,45,769.5,119.5,2.1,22.75,594.0,933.23,697.7
2018,8,19,9,0,813.0,116.0,2.1,23.4,648.0,968.59,717.11
2018,8,19,9,15,828.5,118.5,2.15,24.0,690.5,979.5,721.01
2018,8,19,9,30,844.0,121.0,2.2,24.6,733.0,986.78,722.9
2018,8,19,9,45,855.0,123.5,2.25,25.2,769.5,985.93,719.7
2018,8,19,10,0,866.0,126.0,2.3,25.8,806.0,969.53,706.69
2018,8,19,10,15,874.5,127.0,2.35,26.2,835.5,957.69,697.49
2018,8,19,10,30,883.0,128.0,2.4,26.6,865.0,942.28,686.06
2018,8,19,10,45,890.5,129.0,2.45,27.0,889.0,922.45,671.89
2018,8,19,11,0,898.0,130.0,2.5,27.4,913.0,899.14,655.57
2018,8,19,11,15,903.0,130.0,2.55,27.65,928.5,869.5,635.52
2018,8,19,11,30,908.0,130.0,2.6,27.9,944.0,836.78,613.45
2018,8,19,11,45,910.0,130.5,2.65,28.15,951.5,799.29,588.11
2018,8,19,12,0,912.0,131.0,2.7,28.4,959.0,759.22,559.13
2018,8,19,12,15,913.5,129.5,2.7,28.55,958.0,714.84,526.52
2018,8,19,12,30,915.0,128.0,2.7,28.7,957.0,668.39,491.73
2018,8,19,12,45,915.0,127.0,2.75,28.8,949.0,619.56,454.63
2018,8,19,13,0,915.0,126.0,2.8,28.9,941.0,569.13,415.28
2018,8,19,13,15,912.5,124.5,2.8,28.9,924.5,515.79,372.67
2018,8,19,13,30,910.0,123.0,2.8,28.9,908.0,461.49,328.11
2018,8,19,13,45,905.5,121.5,2.8,28.85,884.5,405.74,281.43
2018,8,19,14,0,901.0,120.0,2.8,28.8,861.0,349.65,233.75
2018,8,19,14,15,894.0,118.5,2.8,28.6,830.5,292.83,185.89
2018,8,19,14,30,887.0,117.0,2.8,28.4,800.0,236.34,140.26
2018,8,19,14,45,867.5,117.0,2.85,28.2,758.5,179.85,100.44
2018,8,19,15,0,848.0,117.0,2.9,28.0,717.0,115.69,65.46
2018,8,19,15,15,832.0,113.5,2.9,28.0,672.0,80.83,61.38
2018,8,19,15,30,816.0,110.0,2.9,28.0,627.0,80.01,60.91
2018,8,19,15,45,745.0,116.5,2.9,27.25,561.0,77.38,59.11
2018,8,19,16,0,674.0,123.0,2.9,26.5,495.0,82.49,63.76
2018,8,19,16,15,682.0,109.5,2.85,25.85,455.5,75.81,58.54
2018,8,19,16,30,690.0,96.0,2.8,25.2,416.0,68.59,52.81
2018,8,19,16,45,690.0,87.5,2.75,24.6,375.0,64.25,49.45
2018,8,19,17,0,690.0,79.0,2.7,24.0,334.0,59.58,45.71
2018,8,19,17,15,595.5,76.0,2.65,23.05,271.5,57.86,44.49
2018,8,19,17,30,501.0,73.0,2.6,22.1,209.0,56.45,43.41
2018,8,19,17,45,429.5,62.5,2.5,21.15,161.0,49.22,37.1
2018,8,19,18,0,358.0,52.0,2.4,20.2,113.0,39.86,28.7
2018,8,19,18,15,283.0,38.5,2.35,19.45,76.5,29.79,19.32
2018,8,19,18,30,208.0,25.0,2.3,18.7,40.0,20.75,6.13
2018,8,19,18,45,111.5,14.0,2.25,17.95,21.0,11.95,0.0
2018,8,19,19,0,15.0,3.0,2.2,17.2,2.0,0.0,0.0
2018,8,19,19,15,7.5,1.5,2.25,16.9,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,20,5,15,18.0,2.5,2.2,14.2,2.5,0.0,0.0
2018,8,20,5,30,36.0,5.0,2.3,14.6,5.0,28.76,0.0
2018,8,20,5,45,131.5,18.0,2.45,15.0,28.5,143.59,0.0
