Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,3,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,30,5,15,2.0,0.5,0.9,16.0,0.5,0.0,0.0
2018,8,30,5,30,4.0,1.0,1.0,16.3,1.0,0.0,0.0
2018,8,30,5,45,4.0,6.0,1.1,16.65,6.0,7.96,0.0
2018,8,30,6,0,4.0,11.0,1.2,17.0,11.0,12.27,0.84
2018,8,30,6,15,2.0,21.5,1.3,17.35,21.5,19.3,10.07
2018,8,30,6,30,0.0,32.0,1.4,17.7,32.0,26.42,16.43
2018,8,30,6,45,0.0,43.5,1.45,18.05,43.5,35.97,24.71
2018,8,30,7,0,0.0,55.0,1.5,18.4,55.0,45.54,32.88
2018,8,30,7,15,0.0,67.5,1.45,18.65,67.5,56.52,42.1
2018,8,30,7,30,0.0,80.0,1.4,18.9,80.0,67.75,51.35
2018,8,30,7,45,0.0,98.5,1.35,19.2,98.5,84.93,65.37
2018,8,30,8,0,0.0,117.0,1.3,19.5,117.0,101.97,79.03
2018,8,30,8,15,2.0,141.0,1.25,19.85,142.0,126.36,98.51
2018,8,30,8,30,4.0,165.0,1.2,20.2,167.0,150.56,117.48
2018,8,30,8,45,6.0,180.0,1.2,20.55,183.5,165.48,128.82
2018,8,30,9,0,8.0,195.0,1.2,20.9,200.0,180.29,139.97
2018,8,30,9,15,46.0,242.5,1.25,21.4,274.5,279.83,217.84
2018,8,30,9,30,84.0,290.0,1.3,21.9,349.0,362.8,280.15
2018,8,30,9,45,104.5,314.5,1.3,22.4,391.5,421.16,321.85
2018,8,30,10,0,125.0,339.0,1.3,22.9,434.0,457.79,347.17
2018,8,30,10,15,202.0,354.0,1.4,23.25,514.0,533.8,402.6
2018,8,30,10,30,279.0,369.0,1.5,23.6,594.0,620.51,463.47
2018,8,30,10,45,444.0,310.5,1.6,24.0,680.0,702.93,522.58
2018,8,30,11,0,609.0,252.0,1.7,24.4,766.0,766.04,567.08
2018,8,30,11,15,715.5,205.5,1.8,24.6,819.5,779.42,576.91
2018,8,30,11,30,822.0,159.0,1.9,24.8,873.0,780.01,578.19
2018,8,30,11,45,848.5,146.5,2.0,25.05,888.0,749.11,556.15
2018,8,30,12,0,875.0,134.0,2.1,25.3,903.0,709.9,528.11
2018,8,30,12,15,873.5,134.5,2.2,25.35,900.5,665.8,495.75
2018,8,30,12,30,872.0,135.0,2.3,25.4,898.0,619.88,461.14
2018,8,30,12,45,866.5,136.5,2.4,25.5,887.5,570.97,423.19
2018,8,30,13,0,861.0,138.0,2.5,25.6,877.0,520.99,383.27
2018,8,30,13,15,857.0,136.5,2.6,25.5,859.5,468.73,340.73
2018,8,30,13,30,853.0,135.0,2.7,25.4,842.0,412.25,293.8
2018,8,30,13,45,847.0,133.0,2.75,25.3,817.5,356.57,246.37
2018,8,30,14,0,841.0,131.0,2.8,25.2,793.0,300.94,198.68
2018,8,30,14,15,833.5,128.5,2.85,25.0,762.0,244.93,151.95
2018,8,30,14,30,826.0,126.0,2.9,24.8,731.0,189.56,109.56
2018,8,30,14,45,815.0,122.5,2.95,24.55,693.5,134.13,75.94
2018,8,30,15,0,804.0,119.0,3.0,24.3,656.0,84.01,64.99
2018,8,30,15,15,786.5,116.0,3.0,24.3,612.5,83.58,64.86
2018,8,30,15,30,769.0,113.0,3.0,24.3,569.0,83.13,64.67
2018,8,30,15,45,748.5,108.0,3.05,23.6,521.5,73.96,57.33
2018,8,30,16,0,728.0,103.0,3.1,22.9,474.0,72.11,56.14
2018,8,30,16,15,701.0,97.5,3.1,22.35,424.0,69.72,54.42
2018,8,30,16,30,674.0,92.0,3.1,21.8,374.0,67.2,52.56
2018,8,30,16,45,635.0,85.5,3.1,21.3,322.5,63.71,49.8
2018,8,30,17,0,596.0,79.0,3.1,20.8,271.0,60.1,46.86
2018,8,30,17,15,538.5,71.0,3.05,20.15,220.5,55.04,42.55
2018,8,30,17,30,481.0,63.0,3.0,19.5,170.0,49.89,37.96
2018,8,30,17,45,395.0,51.5,2.95,18.9,124.0,41.47,30.28
2018,8,30,18,0,309.0,40.0,2.9,18.3,78.0,32.85,22.04
2018,8,30,18,15,193.0,26.0,2.8,17.85,46.0,20.25,6.15
2018,8,30,18,30,77.0,12.0,2.7,17.4,14.0,10.24,0.0
2018,8,30,18,45,38.5,6.0,2.6,16.95,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.0,13.55,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,31,5,15,5.0,0.5,1.4,14.8,0.5,0.0,0.0
2018,8,31,5,30,10.0,1.0,1.6,15.2,1.0,0.0,0.0
2018,8,31,5,45,98.0,13.5,1.8,15.6,19.5,80.97,0.0
2018,8,31,6,0,186.0,26.0,2.0,16.0,38.0,210.77,93.54
2018,8,31,6,15,298.5,37.5,2.0,16.4,78.0,329.47,261.37
2018,8,31,6,30,411.0,49.0,2.0,16.8,118.0,445.36,361.44
2018,8,31,6,45,350.0,68.5,1.95,17.2,141.5,425.33,349.05
2018,8,31,7,0,289.0,88.0,1.9,17.6,165.0,404.28,332.51
2018,8,31,7,15,251.0,114.5,1.85,18.1,192.0,387.89,318.42
2018,8,31,7,30,213.0,141.0,1.8,18.6,219.0,388.28,316.24
2018,8,31,7,45,226.0,161.0,1.7,19.1,255.0,424.33,342.57
2018,8,31,8,0,239.0,181.0,1.6,19.6,291.0,459.4,367.09
2018,8,31,8,15,458.0,152.0,1.55,20.3,392.0,654.28,513.55
2018,8,31,8,30,677.0,123.0,1.5,21.0,493.0,841.95,640.15
2018,8,31,8,45,746.0,112.0,1.45,21.65,552.5,887.19,664.32
2018,8,31,9,0,815.0,101.0,1.4,22.3,612.0,936.79,692.28
2018,8,31,9,15,831.0,103.0,1.4,22.9,653.5,946.64,694.72
2018,8,31,9,30,847.0,105.0,1.4,23.5,695.0,941.85,688.34
2018,8,31,9,45,859.5,106.0,1.45,24.05,731.0,940.22,685.21
2018,8,31,10,0,872.0,107.0,1.5,24.6,767.0,934.94,679.85
2018,8,31,10,15,880.0,108.0,1.6,25.15,795.5,921.85,670.28
2018,8,31,10,30,888.0,109.0,1.7,25.7,824.0,905.18,658.53
2018,8,31,10,45,894.0,109.0,1.8,26.2,845.5,882.27,642.9
2018,8,31,11,0,900.0,109.0,1.9,26.7,867.0,856.01,625.11
2018,8,31,11,15,904.0,109.0,2.0,27.05,881.0,824.9,604.43
2018,8,31,11,30,908.0,109.0,2.1,27.4,895.0,790.77,581.62
2018,8,31,11,45,910.5,108.5,2.25,27.7,901.0,752.23,555.42
2018,8,31,12,0,913.0,108.0,2.4,28.0,907.0,711.1,525.69
2018,8,31,12,15,915.0,106.5,2.5,28.1,906.0,666.39,492.79
2018,8,31,12,30,917.0,105.0,2.6,28.2,905.0,619.52,457.37
2018,8,31,12,45,918.0,103.0,2.75,28.3,896.0,569.73,418.9
2018,8,31,13,0,919.0,101.0,2.9,28.4,887.0,518.25,377.85
2018,8,31,13,15,916.0,100.0,3.05,28.3,870.0,464.31,333.91
2018,8,31,13,30,913.0,99.0,3.2,28.2,853.0,409.46,287.89
2018,8,31,13,45,908.5,97.5,3.35,28.05,828.5,353.07,239.76
2018,8,31,14,0,904.0,96.0,3.5,27.9,804.0,296.36,191.1
2018,8,31,14,15,896.0,94.5,3.55,27.55,772.0,238.87,143.41
2018,8,31,14,30,888.0,93.0,3.6,27.2,740.0,181.88,100.46
2018,8,31,14,45,877.5,90.5,3.7,26.9,702.0,124.79,67.29
2018,8,31,15,0,867.0,88.0,3.8,26.6,664.0,76.51,58.22
2018,8,31,15,15,852.5,86.0,3.8,26.6,620.5,75.37,57.47
2018,8,31,15,30,838.0,84.0,3.8,26.6,577.0,74.13,56.61
2018,8,31,15,45,820.5,80.5,3.9,25.55,530.0,63.17,47.84
2018,8,31,16,0,803.0,77.0,4.0,24.5,483.0,61.43,46.75
2018,8,31,16,15,779.5,73.5,3.9,23.8,433.0,59.52,45.43
2018,8,31,16,30,756.0,70.0,3.8,23.1,383.0,57.54,44.03
2018,8,31,16,45,720.0,65.0,3.7,22.4,330.5,54.2,41.4
2018,8,31,17,0,684.0,60.0,3.6,21.7,278.0,50.78,38.62
2018,8,31,17,15,524.0,62.0,3.45,20.85,210.5,47.92,36.23
2018,8,31,17,30,364.0,64.0,3.3,20.0,143.0,48.21,36.39
2018,8,31,17,45,193.5,50.5,3.15,19.2,91.5,37.97,27.16
2018,8,31,18,0,23.0,37.0,3.0,18.4,40.0,29.68,19.22
2018,8,31,18,15,19.0,22.5,2.9,17.85,24.0,18.24,3.11
2018,8,31,18,30,15.0,8.0,2.8,17.3,8.0,6.83,0.0
2018,8,31,18,45,7.5,4.0,2.65,16.8,4.0,0.0,0.0
2018,8,31,19,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.2,14.15,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,1,5,45,28.0,5.5,1.6,15.3,7.5,24.51,0.0
2018,9,1,6,0,56.0,11.0,1.8,15.7,15.0,77.09,25.32
2018,9,1,6,15,28.0,20.5,1.75,16.2,22.5,48.48,34.42
2018,9,1,6,30,0.0,30.0,1.7,16.7,30.0,24.76,15.07
2018,9,1,6,45,0.0,44.0,1.65,17.15,44.0,36.39,25.14
2018,9,1,7,0,0.0,58.0,1.6,17.6,58.0,48.54,35.52
2018,9,1,7,15,1.5,75.0,1.5,18.25,75.5,65.9,50.1
2018,9,1,7,30,3.0,92.0,1.4,18.9,93.0,83.1,64.28
2018,9,1,7,45,31.5,133.0,1.3,19.55,147.0,165.43,132.52
2018,9,1,8,0,60.0,174.0,1.2,20.2,201.0,238.95,191.07
2018,9,1,8,15,279.5,170.0,1.2,20.75,319.5,480.32,381.37
2018,9,1,8,30,499.0,166.0,1.2,21.3,438.0,708.68,545.91
2018,9,1,8,45,656.5,135.5,1.2,21.85,525.5,833.51,626.35
2018,9,1,9,0,814.0,105.0,1.2,22.4,613.0,938.99,691.23
2018,9,1,9,15,822.0,111.5,1.3,22.95,653.5,946.22,692.9
2018,9,1,9,30,830.0,118.0,1.4,23.5,694.0,949.73,693.54
2018,9,1,9,45,832.0,124.5,1.5,24.0,727.0,943.79,688.36
2018,9,1,10,0,834.0,131.0,1.6,24.5,760.0,934.19,681.02
2018,9,1,10,15,842.0,133.5,1.7,24.85,789.0,922.22,672.65
2018,9,1,10,30,850.0,136.0,1.8,25.2,818.0,906.59,661.98
2018,9,1,10,45,856.0,137.0,1.9,25.6,839.5,884.14,646.77
2018,9,1,11,0,862.0,138.0,2.0,26.0,861.0,849.32,623.43
2018,9,1,11,15,866.0,139.5,2.15,26.25,876.0,819.96,604.44
2018,9,1,11,30,870.0,141.0,2.3,26.5,891.0,787.62,583.03
2018,9,1,11,45,871.5,140.5,2.4,26.7,896.5,749.0,555.4
2018,9,1,12,0,873.0,140.0,2.5,26.9,902.0,707.99,525.49
2018,9,1,12,15,867.0,143.5,2.6,27.05,898.5,663.19,492.17
2018,9,1,12,30,861.0,147.0,2.7,27.2,895.0,619.26,458.52
2018,9,1,12,45,851.0,150.5,2.8,27.35,883.0,568.45,419.06
2018,9,1,13,0,841.0,154.0,2.9,27.5,871.0,517.0,378.05
2018,9,1,13,15,836.5,152.5,2.95,27.45,853.0,463.77,334.74
2018,9,1,13,30,832.0,151.0,3.0,27.4,835.0,410.02,289.89
2018,9,1,13,45,825.0,149.5,3.05,27.4,810.5,355.22,243.41
2018,9,1,14,0,818.0,148.0,3.1,27.4,786.0,300.63,197.01
2018,9,1,14,15,808.5,145.5,3.1,27.2,754.0,245.3,151.7
2018,9,1,14,30,799.0,143.0,3.1,27.0,722.0,190.91,111.33
2018,9,1,14,45,786.0,139.0,3.15,26.75,683.5,136.44,80.25
2018,9,1,15,0,773.0,135.0,3.2,26.5,645.0,85.53,65.7
2018,9,1,15,15,754.5,131.0,3.2,26.5,601.0,84.96,65.45
2018,9,1,15,30,736.0,127.0,3.2,26.5,557.0,84.33,65.13
2018,9,1,15,45,713.5,121.5,3.15,25.7,509.5,82.6,64.11
2018,9,1,16,0,691.0,116.0,3.1,24.9,462.0,80.75,62.98
2018,9,1,16,15,662.5,109.0,3.05,24.25,412.0,77.64,60.73
2018,9,1,16,30,634.0,102.0,3.0,23.6,362.0,74.37,58.31
2018,9,1,16,45,592.5,94.0,2.9,22.95,310.5,70.03,54.9
2018,9,1,17,0,551.0,86.0,2.8,22.3,259.0,65.54,51.25
2018,9,1,17,15,492.0,76.0,2.7,21.45,208.5,59.12,45.81
2018,9,1,17,30,433.0,66.0,2.6,20.6,158.0,52.51,39.98
2018,9,1,17,45,347.5,53.0,2.55,19.7,113.5,40.59,29.29
2018,9,1,18,0,262.0,40.0,2.5,18.8,69.0,30.88,19.99
2018,9,1,18,15,156.0,24.0,2.5,18.2,39.0,18.67,0.56
2018,9,1,18,30,50.0,8.0,2.5,17.6,9.0,6.83,0.0
2018,9,1,18,45,25.0,4.0,2.5,17.05,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,2,5,45,69.5,11.5,1.55,14.3,15.5,58.93,0.0
2018,9,2,6,0,139.0,23.0,1.7,14.8,31.0,167.64,46.24
2018,9,2,6,15,241.5,37.5,1.7,15.35,69.5,283.98,224.06
2018,9,2,6,30,344.0,52.0,1.7,15.9,108.0,390.63,318.58
2018,9,2,6,45,417.5,63.5,1.7,16.5,156.0,479.28,391.48
2018,9,2,7,0,491.0,75.0,1.7,17.1,204.0,568.79,461.19
2018,9,2,7,15,543.0,83.5,1.65,17.85,255.5,637.14,510.81
2018,9,2,7,30,595.0,92.0,1.6,18.6,307.0,705.3,557.74
2018,9,2,7,45,633.5,98.0,1.6,19.3,358.0,757.0,591.29
2018,9,2,8,0,672.0,104.0,1.6,20.0,409.0,807.05,622.57
2018,9,2,8,15,700.0,108.5,1.6,20.7,458.5,843.05,643.23
2018,9,2,8,30,728.0,113.0,1.6,21.4,508.0,876.43,661.77
2018,9,2,8,45,749.0,117.0,1.6,22.1,554.0,899.48,673.09
2018,9,2,9,0,770.0,121.0,1.6,22.8,600.0,913.15,678.22
2018,9,2,9,15,782.5,126.0,1.65,23.5,640.5,922.83,681.52
2018,9,2,9,30,795.0,131.0,1.7,24.2,681.0,928.9,682.6
2018,9,2,9,45,803.0,135.0,1.7,24.9,715.0,925.96,677.38
2018,9,2,10,0,811.0,139.0,1.7,25.6,749.0,919.38,670.1
2018,9,2,10,15,820.0,141.5,1.75,26.15,778.0,908.52,661.23
2018,9,2,10,30,829.0,144.0,1.8,26.7,807.0,894.02,650.19
2018,9,2,10,45,836.0,144.5,1.85,27.2,828.5,872.23,634.66
2018,9,2,11,0,843.0,145.0,1.9,27.7,850.0,847.06,617.07
2018,9,2,11,15,847.5,146.0,1.9,28.1,864.5,817.1,596.17
2018,9,2,11,30,852.0,147.0,1.9,28.5,879.0,784.1,572.64
2018,9,2,11,45,855.0,146.0,1.95,28.9,885.0,745.36,544.77
2018,9,2,12,0,858.0,145.0,2.0,29.3,891.0,704.11,514.68
2018,9,2,12,15,854.5,146.5,2.05,29.45,888.0,658.6,481.41
2018,9,2,12,30,851.0,148.0,2.1,29.6,885.0,611.44,446.12
2018,9,2,12,45,845.0,149.5,2.2,29.8,874.0,561.55,408.04
2018,9,2,13,0,839.0,151.0,2.3,30.0,863.0,510.74,368.11
2018,9,2,13,15,834.5,149.0,2.35,29.9,845.0,457.24,325.35
2018,9,2,13,30,830.0,147.0,2.4,29.8,827.0,403.24,281.02
2018,9,2,13,45,823.5,145.0,2.45,29.75,802.0,348.37,235.16
2018,9,2,14,0,817.0,143.0,2.5,29.7,777.0,293.66,189.33
2018,9,2,14,15,807.0,140.0,2.55,29.4,744.5,237.99,144.57
2018,9,2,14,30,797.0,137.0,2.6,29.1,712.0,183.33,104.9
2018,9,2,14,45,784.0,133.0,2.65,28.8,673.5,129.02,75.08
2018,9,2,15,0,771.0,129.0,2.7,28.5,635.0,90.65,69.35
2018,9,2,15,15,752.5,125.5,2.7,28.5,591.5,81.77,62.29
2018,9,2,15,30,734.0,122.0,2.7,28.5,548.0,81.34,62.12
2018,9,2,15,45,711.0,116.5,2.8,27.55,500.5,79.47,61.03
2018,9,2,16,0,688.0,111.0,2.9,26.6,453.0,77.49,59.82
2018,9,2,16,15,657.5,105.0,2.85,25.8,403.0,74.93,58.08
2018,9,2,16,30,627.0,99.0,2.8,25.0,353.0,72.27,56.2
2018,9,2,16,45,584.5,92.0,2.8,24.2,302.5,68.62,53.42
2018,9,2,17,0,542.0,85.0,2.8,23.4,252.0,64.87,50.44
2018,9,2,17,15,480.5,75.0,2.75,22.4,202.0,58.41,45.01
2018,9,2,17,30,419.0,65.0,2.7,21.4,152.0,49.37,37.09
2018,9,2,17,45,330.5,51.5,2.6,20.45,108.0,39.44,28.15
2018,9,2,18,0,242.0,38.0,2.5,19.5,64.0,29.34,18.42
2018,9,2,18,15,141.5,23.0,2.5,18.85,36.0,17.89,0.0
2018,9,2,18,30,41.0,8.0,2.5,18.2,8.0,6.83,0.0
2018,9,2,18,45,20.5,4.0,2.45,17.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,3,5,45,63.5,11.0,1.45,14.35,14.5,54.2,0.0
2018,9,3,6,0,127.0,22.0,1.6,14.7,29.0,155.73,25.23
2018,9,3,6,15,226.0,37.0,1.6,15.25,66.5,271.37,212.95
2018,9,3,6,30,325.0,52.0,1.6,15.8,104.0,375.14,305.99
2018,9,3,6,45,364.5,66.0,1.65,16.35,144.5,433.28,355.51
2018,9,3,7,0,404.0,80.0,1.7,16.9,185.0,492.81,403.42
2018,9,3,7,15,475.0,88.0,1.7,17.4,238.5,572.75,464.23
2018,9,3,7,30,546.0,96.0,1.7,17.9,292.0,664.04,530.43
2018,9,3,7,45,493.5,120.5,1.7,18.45,318.0,643.34,512.03
2018,9,3,8,0,441.0,145.0,1.7,19.0,344.0,627.08,497.13
2018,9,3,8,15,556.5,135.0,1.7,19.65,416.0,735.54,573.49
2018,9,3,8,30,672.0,125.0,1.7,20.3,488.0,835.71,639.17
2018,9,3,8,45,706.0,126.5,1.7,20.95,537.0,868.03,656.63
2018,9,3,9,0,740.0,128.0,1.7,21.6,586.0,897.24,672.46
2018,9,3,9,15,744.5,137.0,1.7,22.15,624.0,903.6,673.26
2018,9,3,9,30,749.0,146.0,1.7,22.7,662.0,906.42,672.1
2018,9,3,9,45,746.0,156.5,1.7,23.3,693.0,900.26,665.1
2018,9,3,10,0,743.0,167.0,1.7,23.9,724.0,890.63,656.1
2018,9,3,10,15,753.0,170.0,1.75,24.4,752.5,881.42,648.41
2018,9,3,10,30,763.0,173.0,1.8,24.9,781.0,868.69,638.52
2018,9,3,10,45,770.5,174.5,1.85,25.4,802.5,843.13,620.31
2018,9,3,11,0,778.0,176.0,1.9,25.9,824.0,820.65,604.31
2018,9,3,11,15,783.0,176.5,1.95,26.25,838.0,792.11,583.87
2018,9,3,11,30,788.0,177.0,2.0,26.6,852.0,760.68,561.07
2018,9,3,11,45,791.0,177.0,2.05,26.95,858.5,724.66,534.79
2018,9,3,12,0,794.0,177.0,2.1,27.3,865.0,686.24,506.37
2018,9,3,12,15,796.5,175.0,2.2,27.45,863.5,643.67,475.11
2018,9,3,12,30,799.0,173.0,2.3,27.6,862.0,599.19,441.59
2018,9,3,12,45,800.5,169.5,2.35,27.8,853.0,551.3,404.38
2018,9,3,13,0,802.0,166.0,2.4,28.0,844.0,502.02,365.08
2018,9,3,13,15,797.0,164.5,2.5,27.95,826.5,450.37,323.39
2018,9,3,13,30,792.0,163.0,2.6,27.9,809.0,398.35,280.28
2018,9,3,13,45,785.0,160.5,2.65,27.85,784.0,344.87,235.28
2018,9,3,14,0,778.0,158.0,2.7,27.8,759.0,291.69,190.54
2018,9,3,14,15,767.0,155.5,2.75,27.5,727.0,238.3,147.56
2018,9,3,14,30,756.0,153.0,2.8,27.2,695.0,177.81,103.51
2018,9,3,14,45,741.5,148.5,2.85,26.9,656.5,124.54,74.6
2018,9,3,15,0,727.0,144.0,2.9,26.6,618.0,90.59,69.89
2018,9,3,15,15,707.5,140.0,2.9,26.6,575.0,90.24,69.83
2018,9,3,15,30,688.0,136.0,2.9,26.6,532.0,89.87,69.73
2018,9,3,15,45,662.5,130.5,2.85,25.6,485.0,88.34,68.97
2018,9,3,16,0,637.0,125.0,2.8,24.6,438.0,86.74,68.14
2018,9,3,16,15,603.0,117.5,2.75,23.95,388.0,83.48,65.79
2018,9,3,16,30,569.0,110.0,2.7,23.3,338.0,80.07,63.27
2018,9,3,16,45,523.5,101.5,2.6,22.65,288.0,75.62,59.77
2018,9,3,17,0,478.0,93.0,2.5,22.0,238.0,68.38,53.76
2018,9,3,17,15,415.5,80.5,2.4,21.25,189.0,59.9,46.48
2018,9,3,17,30,353.0,68.0,2.3,20.5,140.0,51.19,38.76
2018,9,3,17,45,268.5,52.5,2.2,19.8,98.0,39.94,28.58
2018,9,3,18,0,184.0,37.0,2.1,19.1,56.0,28.44,17.43
2018,9,3,18,15,105.0,21.5,2.0,18.7,31.0,16.7,0.0
2018,9,3,18,30,26.0,6.0,1.9,18.3,6.0,5.12,0.0
2018,9,3,18,45,13.0,3.0,1.85,17.85,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,4,5,45,62.0,10.5,1.75,14.55,14.0,52.65,0.0
2018,9,4,6,0,124.0,21.0,1.9,15.0,28.0,150.53,3.44
2018,9,4,6,15,217.5,36.0,1.95,15.6,64.0,263.3,205.4
2018,9,4,6,30,311.0,51.0,2.0,16.2,100.0,362.1,295.62
2018,9,4,6,45,232.0,56.5,2.0,16.75,100.5,306.08,253.08
2018,9,4,7,0,153.0,62.0,2.0,17.3,101.0,224.23,186.47
2018,9,4,7,15,78.0,76.5,1.95,17.9,96.5,159.77,131.2
2018,9,4,7,30,3.0,91.0,1.9,18.5,92.0,82.39,63.71
2018,9,4,7,45,17.5,128.0,1.85,19.1,135.5,133.37,106.17
2018,9,4,8,0,32.0,165.0,1.8,19.7,179.0,201.51,161.11
2018,9,4,8,15,133.5,189.0,1.75,20.45,259.0,342.51,274.35
2018,9,4,8,30,235.0,213.0,1.7,21.2,339.0,485.65,382.71
2018,9,4,8,45,477.0,174.0,1.65,21.9,458.5,690.46,533.54
2018,9,4,9,0,719.0,135.0,1.6,22.6,578.0,883.75,661.85
2018,9,4,9,15,758.5,130.0,1.55,23.35,625.5,900.65,666.65
2018,9,4,9,30,798.0,125.0,1.5,24.1,673.0,921.42,675.93
2018,9,4,9,45,820.5,122.5,1.45,24.85,711.0,924.79,673.85
2018,9,4,10,0,843.0,120.0,1.4,25.6,749.0,924.23,669.58
2018,9,4,10,15,852.5,121.0,1.45,26.2,778.0,901.63,653.14
2018,9,4,10,30,862.0,122.0,1.5,26.8,807.0,886.16,641.66
2018,9,4,10,45,868.0,123.5,1.5,27.45,829.0,864.65,625.58
2018,9,4,11,0,874.0,125.0,1.5,28.1,851.0,839.79,607.53
2018,9,4,11,15,878.0,125.0,1.55,28.55,864.5,808.76,586.58
2018,9,4,11,30,882.0,125.0,1.6,29.0,878.0,774.78,563.67
2018,9,4,11,45,884.5,124.5,1.7,29.4,884.0,736.51,536.63
2018,9,4,12,0,887.0,124.0,1.8,29.8,890.0,695.73,507.22
2018,9,4,12,15,885.5,124.5,1.85,30.05,887.5,650.94,474.24
2018,9,4,12,30,884.0,125.0,1.9,30.3,885.0,604.3,439.08
2018,9,4,12,45,880.5,125.5,2.0,30.5,874.5,554.99,401.31
2018,9,4,13,0,877.0,126.0,2.1,30.7,864.0,504.42,361.41
2018,9,4,13,15,872.5,125.0,2.2,30.7,846.0,451.34,318.72
2018,9,4,13,30,868.0,124.0,2.3,30.7,828.0,397.59,274.31
2018,9,4,13,45,861.5,122.0,2.35,30.65,802.5,342.12,227.83
2018,9,4,14,0,855.0,120.0,2.4,30.6,777.0,286.64,181.42
2018,9,4,14,15,845.5,118.0,2.5,30.35,744.5,223.05,131.03
2018,9,4,14,30,836.0,116.0,2.6,30.1,712.0,167.07,91.38
2018,9,4,14,45,823.5,113.0,2.65,29.8,673.5,111.35,63.03
2018,9,4,15,0,811.0,110.0,2.7,29.5,635.0,79.3,59.85
2018,9,4,15,15,793.5,106.5,2.7,29.5,591.0,78.29,59.21
2018,9,4,15,30,776.0,103.0,2.7,29.5,547.0,77.22,58.51
2018,9,4,15,45,752.0,99.5,2.8,28.5,499.0,75.98,57.94
2018,9,4,16,0,728.0,96.0,2.9,27.5,451.0,68.26,51.93
2018,9,4,16,15,695.5,91.0,2.85,26.65,400.0,65.94,50.34
2018,9,4,16,30,663.0,86.0,2.8,25.8,349.0,63.54,48.65
2018,9,4,16,45,618.5,80.0,2.8,25.0,297.5,60.21,46.09
2018,9,4,17,0,574.0,74.0,2.8,24.2,246.0,56.81,43.37
2018,9,4,17,15,510.0,65.5,2.7,23.15,196.0,51.2,38.63
2018,9,4,17,30,446.0,57.0,2.6,22.1,146.0,45.49,33.57
2018,9,4,17,45,350.0,45.5,2.45,21.1,102.5,36.91,25.77
2018,9,4,18,0,254.0,34.0,2.3,20.1,59.0,26.4,15.34
2018,9,4,18,15,143.0,20.0,2.25,19.5,32.5,15.61,0.0
2018,9,4,18,30,32.0,6.0,2.2,18.9,6.0,5.12,0.0
2018,9,4,18,45,16.0,3.0,2.1,18.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,5,5,45,60.5,11.0,1.5,14.35,14.0,51.96,0.0
2018,9,5,6,0,121.0,22.0,1.6,14.7,28.0,149.33,0.0
2018,9,5,6,15,224.5,36.5,1.65,15.25,64.5,270.21,209.33
2018,9,5,6,30,328.0,51.0,1.7,15.8,101.0,375.93,306.12
2018,9,5,6,45,300.0,65.5,1.7,16.35,125.0,377.73,310.83
2018,9,5,7,0,272.0,80.0,1.7,16.9,149.0,377.11,311.22
2018,9,5,7,15,345.0,94.0,1.7,17.5,202.5,463.69,380.38
2018,9,5,7,30,418.0,108.0,1.7,18.1,256.0,552.13,447.22
2018,9,5,7,45,541.0,104.0,1.7,18.75,326.5,674.66,535.65
2018,9,5,8,0,664.0,100.0,1.7,19.4,397.0,790.79,614.78
2018,9,5,8,15,692.5,104.5,1.75,20.05,445.5,826.84,635.76
2018,9,5,8,30,721.0,109.0,1.8,20.7,494.0,860.33,655.37
2018,9,5,8,45,743.0,112.0,1.85,21.35,539.5,882.77,667.22
2018,9,5,9,0,765.0,115.0,1.9,22.0,585.0,896.5,673.26
2018,9,5,9,15,777.5,120.0,1.95,22.55,625.0,905.99,676.87
2018,9,5,9,30,790.0,125.0,2.0,23.1,665.0,911.9,678.26
2018,9,5,9,45,798.5,128.5,2.05,23.6,698.5,908.76,673.93
2018,9,5,10,0,807.0,132.0,2.1,24.1,732.0,902.02,667.49
2018,9,5,10,15,816.5,133.5,2.2,24.5,760.5,890.47,658.76
2018,9,5,10,30,826.0,135.0,2.3,24.9,789.0,875.33,647.77
2018,9,5,10,45,833.0,136.0,2.4,25.25,810.5,854.01,632.85
2018,9,5,11,0,840.0,137.0,2.5,25.6,832.0,829.31,615.73
2018,9,5,11,15,844.5,137.5,2.6,25.75,846.0,798.9,595.19
2018,9,5,11,30,849.0,138.0,2.7,25.9,860.0,758.92,567.38
2018,9,5,11,45,852.0,137.5,2.8,26.0,866.0,721.93,540.48
2018,9,5,12,0,855.0,137.0,2.9,26.1,872.0,682.47,511.16
2018,9,5,12,15,855.0,136.0,2.95,26.1,869.5,638.49,477.87
2018,9,5,12,30,855.0,135.0,3.0,26.1,867.0,592.67,442.37
2018,9,5,12,45,852.5,134.5,3.1,26.1,857.0,544.29,404.1
2018,9,5,13,0,850.0,134.0,3.2,26.1,847.0,494.65,363.72
2018,9,5,13,15,846.0,132.5,3.25,25.85,829.0,442.67,320.65
2018,9,5,13,30,842.0,131.0,3.3,25.6,811.0,386.01,272.96
2018,9,5,13,45,835.0,129.0,3.35,25.4,785.5,330.47,225.31
2018,9,5,14,0,828.0,127.0,3.4,25.2,760.0,275.11,177.96
2018,9,5,14,15,817.5,124.5,3.45,24.8,727.0,219.21,132.49
2018,9,5,14,30,807.0,122.0,3.5,24.4,694.0,164.34,93.23
2018,9,5,14,45,794.0,119.5,3.5,24.0,656.5,110.59,66.35
2018,9,5,15,0,781.0,117.0,3.5,23.6,619.0,83.55,64.95
2018,9,5,15,15,762.5,113.5,3.5,23.6,575.5,82.7,64.44
2018,9,5,15,30,744.0,110.0,3.5,23.6,532.0,74.51,57.74
2018,9,5,15,45,720.5,105.5,3.45,22.45,485.0,72.98,56.91
2018,9,5,16,0,697.0,101.0,3.4,21.3,438.0,71.37,55.99
2018,9,5,16,15,665.5,95.5,3.35,20.6,388.0,68.87,54.2
2018,9,5,16,30,634.0,90.0,3.3,19.9,338.0,66.29,52.28
2018,9,5,16,45,589.0,83.5,3.2,19.2,287.5,62.73,49.44
2018,9,5,17,0,544.0,77.0,3.1,18.5,237.0,59.1,46.43
2018,9,5,17,15,479.0,67.5,3.0,17.9,187.5,52.79,40.88
2018,9,5,17,30,414.0,58.0,2.9,17.3,138.0,46.34,34.97
2018,9,5,17,45,319.0,45.5,2.85,16.7,96.0,35.04,24.58
2018,9,5,18,0,224.0,33.0,2.8,16.1,54.0,25.58,14.53
2018,9,5,18,15,124.5,19.0,2.7,15.8,29.5,16.22,0.0
2018,9,5,18,30,25.0,5.0,2.6,15.5,5.0,4.27,0.0
2018,9,5,18,45,12.5,2.5,2.5,15.2,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,6,5,45,15.5,4.5,1.5,13.05,5.5,14.73,0.0
2018,9,6,6,0,31.0,9.0,1.6,13.4,11.0,40.84,0.0
2018,9,6,6,15,15.5,18.0,1.6,13.95,19.0,27.24,16.42
2018,9,6,6,30,0.0,27.0,1.6,14.5,27.0,22.27,13.04
2018,9,6,6,45,0.5,43.5,1.6,15.05,43.5,36.41,25.33
2018,9,6,7,0,1.0,60.0,1.6,15.6,60.0,52.24,38.97
2018,9,6,7,15,40.0,94.0,1.5,16.25,108.0,134.03,109.31
2018,9,6,7,30,79.0,128.0,1.4,16.9,156.0,209.97,172.51
2018,9,6,7,45,301.5,125.5,1.35,17.55,256.0,445.76,364.44
2018,9,6,8,0,524.0,123.0,1.3,18.2,356.0,675.27,533.77
2018,9,6,8,15,668.5,102.5,1.35,19.0,435.0,800.0,616.75
2018,9,6,8,30,813.0,82.0,1.4,19.8,514.0,907.61,685.33
2018,9,6,8,45,832.0,84.5,1.4,20.55,560.5,927.34,693.11
2018,9,6,9,0,851.0,87.0,1.4,21.3,607.0,933.09,692.76
2018,9,6,9,15,860.0,91.0,1.5,22.0,647.0,938.23,693.87
2018,9,6,9,30,869.0,95.0,1.6,22.7,687.0,939.71,692.68
2018,9,6,9,45,874.0,99.0,1.7,23.35,720.5,933.72,686.9
2018,9,6,10,0,879.0,103.0,1.8,24.0,754.0,924.06,678.91
2018,9,6,10,15,887.0,104.5,1.9,24.4,783.0,910.8,669.35
2018,9,6,10,30,895.0,106.0,2.0,24.8,812.0,893.92,657.49
2018,9,6,10,45,900.5,106.5,2.15,25.25,833.0,870.33,641.59
2018,9,6,11,0,906.0,107.0,2.3,25.7,854.0,843.38,623.4
2018,9,6,11,15,909.0,107.5,2.35,25.9,867.5,811.22,601.47
2018,9,6,11,30,912.0,108.0,2.4,26.1,881.0,776.06,577.47
2018,9,6,11,45,913.5,108.0,2.45,26.25,886.5,736.56,548.92
2018,9,6,12,0,915.0,108.0,2.5,26.4,892.0,694.52,517.65
2018,9,6,12,15,917.5,106.0,2.55,26.5,890.0,649.06,483.32
2018,9,6,12,30,920.0,104.0,2.6,26.6,888.0,601.39,446.45
2018,9,6,12,45,922.0,101.0,2.6,26.65,878.5,550.66,406.17
2018,9,6,13,0,924.0,98.0,2.6,26.7,869.0,498.16,363.35
2018,9,6,13,15,920.5,96.5,2.6,26.7,850.5,443.02,317.41
2018,9,6,13,30,917.0,95.0,2.6,26.7,832.0,387.03,269.68
2018,9,6,13,45,911.5,93.5,2.65,26.65,806.5,329.84,220.47
2018,9,6,14,0,906.0,92.0,2.7,26.6,781.0,272.46,171.4
2018,9,6,14,15,898.5,90.5,2.7,26.45,749.0,214.77,124.6
2018,9,6,14,30,891.0,89.0,2.7,26.3,717.0,157.55,84.48
2018,9,6,14,45,880.5,86.5,2.65,26.15,678.5,100.24,57.69
2018,9,6,15,0,870.0,84.0,2.6,26.0,640.0,74.35,56.68
2018,9,6,15,15,854.5,82.0,2.6,26.0,596.0,73.07,55.79
2018,9,6,15,30,839.0,80.0,2.6,26.0,552.0,71.69,54.81
2018,9,6,15,45,819.0,77.0,2.5,25.45,504.0,61.32,46.4
2018,9,6,16,0,799.0,74.0,2.4,24.9,456.0,59.79,45.38
2018,9,6,16,15,771.5,70.0,2.35,24.4,405.0,57.37,43.57
2018,9,6,16,30,744.0,66.0,2.3,23.9,354.0,54.87,41.66
2018,9,6,16,45,703.0,62.0,2.2,23.45,302.0,52.18,39.52
2018,9,6,17,0,662.0,58.0,2.1,23.0,250.0,49.5,37.3
2018,9,6,17,15,599.0,52.0,1.9,22.1,198.5,41.29,30.21
2018,9,6,17,30,536.0,46.0,1.7,21.2,147.0,37.08,26.4
2018,9,6,17,45,434.5,37.5,1.45,20.3,102.5,30.61,20.36
2018,9,6,18,0,333.0,29.0,1.2,19.4,58.0,24.15,12.6
2018,9,6,18,15,190.0,17.5,1.2,18.85,31.5,14.94,0.0
2018,9,6,18,30,47.0,6.0,1.2,18.3,5.0,0.0,0.0
2018,9,6,18,45,23.5,3.0,1.15,17.8,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.25,12.3,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,7,5,45,109.0,10.0,1.35,13.55,15.0,85.0,0.0
2018,9,7,6,0,218.0,20.0,1.4,14.0,30.0,213.43,0.0
2018,9,7,6,15,361.5,29.0,1.45,14.6,71.5,367.02,278.74
2018,9,7,6,30,505.0,38.0,1.5,15.2,113.0,504.12,403.76
2018,9,7,6,45,385.0,40.5,1.5,15.8,111.0,418.44,342.41
2018,9,7,7,0,265.0,43.0,1.5,16.4,109.0,324.28,269.47
2018,9,7,7,15,132.5,56.5,1.45,17.25,89.5,196.87,163.55
2018,9,7,7,30,0.0,70.0,1.4,18.1,70.0,58.29,43.48
2018,9,7,7,45,0.5,98.5,1.35,18.9,98.5,86.12,66.56
2018,9,7,8,0,1.0,127.0,1.3,19.7,127.0,114.1,89.06
2018,9,7,8,15,30.5,167.0,1.35,20.5,183.0,197.65,156.87
2018,9,7,8,30,60.0,207.0,1.4,21.3,239.0,268.78,212.4
2018,9,7,8,45,397.5,164.5,1.4,22.1,404.0,599.84,467.86
2018,9,7,9,0,735.0,122.0,1.4,22.9,569.0,878.45,656.63
2018,9,7,9,15,826.5,100.5,1.45,23.6,635.5,926.23,681.89
2018,9,7,9,30,918.0,79.0,1.5,24.3,702.0,965.04,703.67
2018,9,7,9,45,924.0,82.5,1.5,25.05,737.0,959.21,695.98
2018,9,7,10,0,930.0,86.0,1.5,25.8,772.0,949.51,686.57
2018,9,7,10,15,938.5,86.5,1.55,26.35,801.5,934.93,675.5
2018,9,7,10,30,947.0,87.0,1.6,26.9,831.0,916.58,662.19
2018,9,7,10,45,952.0,88.0,1.65,27.5,853.0,892.06,644.92
2018,9,7,11,0,957.0,89.0,1.7,28.1,875.0,864.0,625.46
2018,9,7,11,15,960.0,89.0,1.8,28.5,888.5,829.99,603.13
2018,9,7,11,30,963.0,89.0,1.9,28.9,902.0,792.85,578.6
2018,9,7,11,45,964.5,89.5,1.95,29.3,908.0,752.14,549.97
2018,9,7,12,0,966.0,90.0,2.0,29.7,914.0,708.71,517.97
2018,9,7,12,15,964.5,90.5,2.05,29.95,911.0,660.94,482.5
2018,9,7,12,30,963.0,91.0,2.1,30.2,908.0,611.1,444.59
2018,9,7,12,45,959.5,91.0,2.2,30.45,896.5,558.01,403.45
2018,9,7,13,0,956.0,91.0,2.3,30.7,885.0,503.52,359.94
2018,9,7,13,15,952.0,90.5,2.4,30.65,866.5,447.27,314.18
2018,9,7,13,30,948.0,90.0,2.5,30.6,848.0,390.14,266.45
2018,9,7,13,45,942.0,88.5,2.55,30.5,821.5,331.09,216.53
2018,9,7,14,0,936.0,87.0,2.6,30.4,795.0,271.88,166.83
2018,9,7,14,15,927.5,86.0,2.7,30.1,762.0,212.66,119.95
2018,9,7,14,30,919.0,85.0,2.8,29.8,729.0,153.99,80.18
2018,9,7,14,45,907.5,83.0,2.85,29.55,689.5,95.34,54.65
2018,9,7,15,0,896.0,81.0,2.9,29.3,650.0,72.99,54.79
2018,9,7,15,15,881.0,78.5,2.9,29.3,605.0,71.31,53.59
2018,9,7,15,30,866.0,76.0,2.9,29.3,560.0,69.52,52.28
2018,9,7,15,45,845.0,74.0,2.95,28.3,511.0,67.85,51.29
2018,9,7,16,0,824.0,72.0,3.0,27.3,462.0,58.78,44.08
2018,9,7,16,15,795.0,68.0,2.95,26.55,409.5,56.26,42.24
2018,9,7,16,30,766.0,64.0,2.9,25.8,357.0,53.66,40.3
2018,9,7,16,45,724.5,60.0,2.85,25.05,304.0,50.88,38.13
2018,9,7,17,0,683.0,56.0,2.8,24.3,251.0,48.1,35.87
2018,9,7,17,15,620.0,50.0,2.65,23.25,199.0,43.47,31.91
2018,9,7,17,30,557.0,44.0,2.5,22.2,147.0,35.65,25.0
2018,9,7,17,45,452.0,35.5,2.35,21.15,101.5,29.08,18.89
2018,9,7,18,0,347.0,27.0,2.2,20.1,56.0,22.51,10.53
2018,9,7,18,15,188.0,15.5,2.15,19.45,29.5,13.23,0.0
2018,9,7,18,30,29.0,4.0,2.1,18.8,3.0,0.0,0.0
2018,9,7,18,45,14.5,2.0,2.1,18.15,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,9,8,5,45,112.5,9.5,2.0,14.35,14.5,8.11,0.0
2018,9,8,6,0,225.0,19.0,2.2,14.8,29.0,216.07,0.0
2018,9,8,6,15,368.5,27.5,2.25,15.45,70.0,370.25,278.44
2018,9,8,6,30,512.0,36.0,2.3,16.1,111.0,497.04,399.23
2018,9,8,6,45,585.5,42.0,2.3,16.7,161.0,581.67,469.92
2018,9,8,7,0,659.0,48.0,2.3,17.3,211.0,667.86,537.11
2018,9,8,7,15,705.5,52.0,2.3,17.95,263.5,728.46,581.34
2018,9,8,7,30,752.0,56.0,2.3,18.6,316.0,788.34,622.62
2018,9,8,7,45,782.5,59.0,2.3,19.2,367.5,830.77,649.67
2018,9,8,8,0,813.0,62.0,2.3,19.8,419.0,860.87,667.14
2018,9,8,8,15,834.5,64.5,2.35,20.45,468.5,889.38,683.4
2018,9,8,8,30,856.0,67.0,2.4,21.1,518.0,915.03,697.37
2018,9,8,8,45,872.0,69.5,2.4,21.7,564.0,932.22,705.13
2018,9,8,9,0,888.0,72.0,2.4,22.3,610.0,945.95,710.63
2018,9,8,9,15,896.0,75.5,2.45,22.9,650.0,949.64,709.99
2018,9,8,9,30,904.0,79.0,2.5,23.5,690.0,949.57,707.11
2018,9,8,9,45,907.5,83.5,2.55,24.1,724.0,942.66,699.88
2018,9,8,10,0,911.0,88.0,2.6,24.7,758.0,931.95,690.38
2018,9,8,10,15,919.5,89.0,2.65,25.1,787.0,918.14,679.56
2018,9,8,10,30,928.0,90.0,2.7,25.5,816.0,900.6,666.42
2018,9,8,10,45,933.0,90.5,2.7,25.9,837.5,875.91,648.29
2018,9,8,11,0,938.0,91.0,2.7,26.3,859.0,847.77,628.01
2018,9,8,11,15,940.5,92.0,2.75,26.6,872.5,814.85,605.14
2018,9,8,11,30,943.0,93.0,2.8,26.9,886.0,778.84,580.16
2018,9,8,11,45,943.5,94.0,2.85,27.25,891.5,738.52,550.53
2018,9,8,12,0,944.0,95.0,2.9,27.6,897.0,695.58,517.92
2018,9,8,12,15,946.0,93.5,3.0,27.85,895.0,649.01,482.43
2018,9,8,12,30,948.0,92.0,3.1,28.1,893.0,600.19,444.31
2018,9,8,12,45,949.0,89.0,3.15,28.4,882.5,547.59,402.13
2018,9,8,13,0,950.0,86.0,3.2,28.7,872.0,493.28,357.45
2018,9,8,13,15,946.0,85.5,3.25,28.7,853.5,437.41,310.78
2018,9,8,13,30,942.0,85.0,3.3,28.7,835.0,380.67,262.3
2018,9,8,13,45,936.0,84.0,3.4,28.7,809.0,322.37,212.13
2018,9,8,14,0,930.0,83.0,3.5,28.7,783.0,263.91,162.38
2018,9,8,14,15,921.5,82.0,3.5,28.5,750.0,205.1,115.46
2018,9,8,14,30,913.0,81.0,3.5,28.3,717.0,146.85,76.24
2018,9,8,14,45,901.5,79.0,3.55,28.15,677.5,88.64,52.09
2018,9,8,15,0,890.0,77.0,3.6,28.0,638.0,70.36,52.97
2018,9,8,15,15,874.5,75.0,3.6,28.0,593.5,68.94,51.95
2018,9,8,15,30,859.0,73.0,3.6,28.0,549.0,67.42,50.86
2018,9,8,15,45,839.0,71.0,3.65,27.25,501.0,65.73,49.78
2018,9,8,16,0,819.0,69.0,3.7,26.5,453.0,56.64,42.44
2018,9,8,16,15,792.0,65.5,3.6,25.85,402.0,54.43,40.84
2018,9,8,16,30,765.0,62.0,3.5,25.2,351.0,52.17,39.15
2018,9,8,16,45,723.5,58.0,3.45,24.5,298.0,49.34,36.91
2018,9,8,17,0,682.0,54.0,3.4,23.8,245.0,46.5,34.57
2018,9,8,17,15,616.5,48.5,3.2,22.85,193.5,42.23,30.87
2018,9,8,17,30,551.0,43.0,3.0,21.9,142.0,34.89,24.33
2018,9,8,17,45,438.0,35.0,2.8,20.9,97.0,28.71,18.49
2018,9,8,18,0,325.0,27.0,2.6,19.9,52.0,22.61,9.52
2018,9,8,18,15,174.5,15.0,2.55,19.25,27.0,12.8,0.0
2018,9,8,18,30,24.0,3.0,2.5,18.6,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,2.5,17.95,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.45,12.3,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,9,5,45,83.5,9.0,1.65,13.7,12.5,7.68,0.0
2018,9,9,6,0,167.0,18.0,1.7,14.2,25.0,137.95,0.0
2018,9,9,6,15,328.5,28.5,1.8,14.8,67.0,340.13,253.27
