Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,6,30,490.0,39.0,1.9,15.4,109.0,492.01,394.78
2018,9,9,6,45,569.5,45.5,1.95,16.0,160.0,579.69,467.86
2018,9,9,7,0,649.0,52.0,2.0,16.6,211.0,663.14,533.17
2018,9,9,7,15,698.5,57.0,1.95,17.2,264.5,727.75,580.08
2018,9,9,7,30,748.0,62.0,1.9,17.8,318.0,791.6,623.69
2018,9,9,7,45,782.0,65.5,1.85,18.35,371.5,837.88,652.81
2018,9,9,8,0,816.0,69.0,1.8,18.9,425.0,881.99,679.28
2018,9,9,8,15,840.0,72.0,1.75,19.6,476.0,913.39,695.78
2018,9,9,8,30,864.0,75.0,1.7,20.3,527.0,931.32,702.89
2018,9,9,8,45,881.0,77.5,1.65,21.0,574.0,949.07,709.88
2018,9,9,9,0,898.0,80.0,1.6,21.7,621.0,963.33,714.5
2018,9,9,9,15,910.5,81.5,1.6,22.35,662.5,968.4,714.05
2018,9,9,9,30,923.0,83.0,1.6,23.0,704.0,969.72,711.42
2018,9,9,9,45,932.5,84.5,1.6,23.7,740.0,964.4,704.6
2018,9,9,10,0,942.0,86.0,1.6,24.4,776.0,955.21,695.57
2018,9,9,10,15,949.0,87.5,1.65,24.95,805.0,939.89,683.9
2018,9,9,10,30,956.0,89.0,1.7,25.5,834.0,920.78,669.97
2018,9,9,10,45,961.5,89.0,1.75,26.05,855.5,895.11,651.92
2018,9,9,11,0,967.0,89.0,1.8,26.6,877.0,865.91,631.67
2018,9,9,11,15,968.5,89.5,1.85,27.0,889.5,830.68,607.85
2018,9,9,11,30,970.0,90.0,1.9,27.4,902.0,792.39,581.95
2018,9,9,11,45,970.5,90.0,1.95,27.85,907.0,750.05,551.59
2018,9,9,12,0,971.0,90.0,2.0,28.3,912.0,705.08,518.18
2018,9,9,12,15,967.5,92.0,2.1,28.55,908.5,657.01,482.42
2018,9,9,12,30,964.0,94.0,2.2,28.8,905.0,606.98,444.17
2018,9,9,12,45,958.0,95.5,2.35,29.05,893.0,553.59,402.51
2018,9,9,13,0,952.0,97.0,2.5,29.3,881.0,499.0,358.56
2018,9,9,13,15,948.0,95.5,2.6,29.3,861.5,441.96,311.65
2018,9,9,13,30,944.0,94.0,2.7,29.3,842.0,384.11,262.87
2018,9,9,13,45,937.0,93.5,2.8,29.25,815.5,325.55,213.01
2018,9,9,14,0,930.0,93.0,2.9,29.2,789.0,266.91,163.69
2018,9,9,14,15,921.0,91.5,2.95,29.0,755.0,207.46,116.97
2018,9,9,14,30,912.0,90.0,3.0,28.8,721.0,148.65,78.31
2018,9,9,14,45,899.0,88.5,3.05,28.55,681.0,90.56,56.16
2018,9,9,15,0,886.0,87.0,3.1,28.3,641.0,76.63,58.08
2018,9,9,15,15,869.5,84.5,3.1,28.3,595.5,75.0,56.91
2018,9,9,15,30,853.0,82.0,3.1,28.3,550.0,64.69,48.53
2018,9,9,15,45,830.5,79.0,3.15,27.5,500.5,63.2,47.62
2018,9,9,16,0,808.0,76.0,3.2,26.7,451.0,61.66,46.66
2018,9,9,16,15,775.5,72.5,3.15,25.95,398.5,59.59,45.21
2018,9,9,16,30,743.0,69.0,3.1,25.2,346.0,57.5,43.71
2018,9,9,16,45,698.0,64.0,3.05,24.45,292.5,54.07,40.98
2018,9,9,17,0,653.0,59.0,3.0,23.7,239.0,46.46,34.54
2018,9,9,17,15,584.0,52.0,2.8,22.7,187.0,41.48,30.23
2018,9,9,17,30,515.0,45.0,2.6,21.7,135.0,36.48,25.67
2018,9,9,17,45,401.0,36.0,2.45,20.7,91.5,29.57,19.11
2018,9,9,18,0,287.0,27.0,2.3,19.7,48.0,22.69,8.03
2018,9,9,18,15,153.0,15.0,2.3,19.05,25.0,12.8,0.0
2018,9,9,18,30,19.0,3.0,2.3,18.4,2.0,0.0,0.0
2018,9,9,18,45,9.5,1.5,2.3,17.75,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.35,16.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.65,12.75,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,10,5,45,96.5,9.0,1.9,13.65,13.0,0.0,0.0
2018,9,10,6,0,193.0,18.0,2.0,14.1,26.0,156.76,0.0
2018,9,10,6,15,334.5,28.0,2.05,14.7,65.5,343.81,252.16
2018,9,10,6,30,476.0,38.0,2.1,15.3,105.0,478.76,384.74
2018,9,10,6,45,553.0,45.5,2.15,15.9,155.0,565.08,457.59
2018,9,10,7,0,630.0,53.0,2.2,16.5,205.0,654.14,527.75
2018,9,10,7,15,679.0,57.5,2.1,17.05,257.5,709.82,568.34
2018,9,10,7,30,728.0,62.0,2.0,17.6,310.0,772.03,611.15
2018,9,10,7,45,761.0,67.0,1.95,18.15,363.0,818.94,641.18
2018,9,10,8,0,794.0,72.0,1.9,18.7,416.0,863.71,668.52
2018,9,10,8,15,817.5,75.0,1.85,19.4,466.0,894.3,684.79
2018,9,10,8,30,841.0,78.0,1.8,20.1,516.0,921.87,698.66
2018,9,10,8,45,857.5,80.5,1.75,20.8,562.0,928.43,698.22
2018,9,10,9,0,874.0,83.0,1.7,21.5,608.0,942.03,702.75
2018,9,10,9,15,887.0,85.5,1.7,22.2,649.5,948.71,703.32
2018,9,10,9,30,900.0,88.0,1.7,22.9,691.0,951.66,701.66
2018,9,10,9,45,909.0,90.5,1.7,23.55,726.5,947.05,695.44
2018,9,10,10,0,918.0,93.0,1.7,24.2,762.0,938.62,687.01
2018,9,10,10,15,925.5,93.5,1.75,24.8,790.5,922.87,674.81
2018,9,10,10,30,933.0,94.0,1.8,25.4,819.0,903.43,660.42
2018,9,10,10,45,938.0,95.0,1.9,25.95,840.5,878.77,643.39
2018,9,10,11,0,943.0,96.0,2.0,26.5,862.0,850.62,624.08
2018,9,10,11,15,945.5,97.0,2.1,26.85,875.5,817.18,601.68
2018,9,10,11,30,948.0,98.0,2.2,27.2,889.0,780.64,577.08
2018,9,10,11,45,948.0,98.5,2.3,27.55,893.5,739.01,546.88
2018,9,10,12,0,948.0,99.0,2.4,27.9,898.0,694.83,514.05
2018,9,10,12,15,944.5,100.5,2.45,28.1,894.0,647.09,477.88
2018,9,10,12,30,941.0,102.0,2.5,28.3,890.0,597.47,439.4
2018,9,10,12,45,934.0,103.5,2.55,28.45,877.5,544.5,397.5
2018,9,10,13,0,927.0,105.0,2.6,28.6,865.0,490.48,353.6
2018,9,10,13,15,922.0,104.0,2.65,28.65,845.5,434.58,307.21
2018,9,10,13,30,917.0,103.0,2.7,28.7,826.0,377.99,259.2
2018,9,10,13,45,909.5,102.5,2.8,28.75,799.5,320.62,210.21
2018,9,10,14,0,902.0,102.0,2.9,28.8,773.0,263.25,162.0
2018,9,10,14,15,892.0,100.0,2.95,28.6,739.0,204.78,116.42
2018,9,10,14,30,882.0,98.0,3.0,28.4,705.0,147.09,79.22
2018,9,10,14,45,867.0,97.0,3.05,28.25,665.0,90.86,59.41
2018,9,10,15,0,852.0,96.0,3.1,28.1,625.0,71.98,54.31
2018,9,10,15,15,834.5,92.5,3.1,28.1,579.5,70.56,53.3
2018,9,10,15,30,817.0,89.0,3.1,28.1,534.0,69.07,52.23
2018,9,10,15,45,791.5,86.0,3.25,27.2,484.5,67.75,51.51
2018,9,10,16,0,766.0,83.0,3.4,26.3,435.0,66.41,50.76
2018,9,10,16,15,731.5,79.0,3.35,25.5,383.0,64.18,49.21
2018,9,10,16,30,697.0,75.0,3.3,24.7,331.0,56.78,43.19
2018,9,10,16,45,649.0,69.5,3.3,23.95,278.5,53.44,40.53
2018,9,10,17,0,601.0,64.0,3.3,23.2,226.0,50.07,37.71
2018,9,10,17,15,527.5,56.0,3.2,22.15,175.5,44.49,32.86
2018,9,10,17,30,454.0,48.0,3.1,21.1,125.0,38.86,27.71
2018,9,10,17,45,338.0,37.0,3.0,20.05,83.0,30.38,19.7
2018,9,10,18,0,222.0,26.0,2.9,19.0,41.0,21.8,5.36
2018,9,10,18,15,116.5,14.0,2.85,18.4,21.5,11.95,0.0
2018,9,10,18,30,11.0,2.0,2.8,17.8,2.0,0.0,0.0
2018,9,10,18,45,5.5,1.0,2.75,17.15,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,11,5,45,86.0,9.0,2.4,14.05,12.0,0.0,0.0
2018,9,11,6,0,172.0,18.0,2.5,14.3,24.0,141.12,0.0
2018,9,11,6,15,313.0,29.0,2.6,14.8,63.0,327.5,236.25
2018,9,11,6,30,454.0,40.0,2.7,15.3,102.0,462.76,373.29
2018,9,11,6,45,534.0,46.5,2.75,15.8,151.0,549.83,447.95
2018,9,11,7,0,614.0,53.0,2.8,16.3,200.0,639.34,519.7
2018,9,11,7,15,663.5,58.5,2.8,16.8,252.5,696.07,562.66
2018,9,11,7,30,713.0,64.0,2.8,17.3,305.0,759.64,608.35
2018,9,11,7,45,745.0,69.0,2.75,17.8,357.0,805.28,638.57
2018,9,11,8,0,777.0,74.0,2.7,18.3,409.0,848.76,666.11
2018,9,11,8,15,800.0,78.5,2.7,18.9,459.0,880.55,684.67
2018,9,11,8,30,823.0,83.0,2.7,19.5,509.0,909.32,700.79
2018,9,11,8,45,838.5,86.5,2.7,20.1,554.5,926.38,708.62
2018,9,11,9,0,854.0,90.0,2.7,20.7,600.0,939.92,714.13
2018,9,11,9,15,866.0,93.0,2.7,21.15,641.0,935.53,707.98
2018,9,11,9,30,878.0,96.0,2.7,21.6,682.0,937.97,706.83
2018,9,11,9,45,886.0,99.0,2.7,22.1,716.5,932.95,700.61
2018,9,11,10,0,894.0,102.0,2.7,22.6,751.0,924.18,692.14
2018,9,11,10,15,900.0,103.5,2.75,22.9,778.5,908.31,680.04
2018,9,11,10,30,906.0,105.0,2.8,23.2,806.0,888.87,665.72
2018,9,11,10,45,909.5,107.0,2.85,23.55,826.5,864.31,647.92
2018,9,11,11,0,913.0,109.0,2.9,23.9,847.0,836.39,627.94
2018,9,11,11,15,917.0,109.0,2.95,24.1,860.5,803.74,605.1
2018,9,11,11,30,921.0,109.0,3.0,24.3,874.0,768.03,579.7
2018,9,11,11,45,922.5,109.0,3.1,24.5,879.0,727.7,549.53
2018,9,11,12,0,924.0,109.0,3.2,24.7,884.0,684.8,516.84
2018,9,11,12,15,927.5,106.0,3.25,24.7,882.0,638.21,480.91
2018,9,11,12,30,931.0,103.0,3.3,24.7,880.0,589.34,442.27
2018,9,11,12,45,934.5,99.5,3.35,24.7,870.5,537.97,400.57
2018,9,11,13,0,938.0,96.0,3.4,24.7,861.0,484.67,356.1
2018,9,11,13,15,935.5,94.0,3.45,24.55,842.5,428.51,308.38
2018,9,11,13,30,933.0,92.0,3.5,24.4,824.0,371.39,258.79
2018,9,11,13,45,930.0,89.5,3.55,24.25,798.5,313.07,207.75
2018,9,11,14,0,927.0,87.0,3.6,24.1,773.0,254.29,157.24
2018,9,11,14,15,920.0,85.0,3.6,23.8,740.0,195.05,110.23
2018,9,11,14,30,913.0,83.0,3.6,23.5,707.0,136.25,72.27
2018,9,11,14,45,903.5,80.5,3.65,23.2,668.0,77.71,60.11
2018,9,11,15,0,894.0,78.0,3.7,22.9,629.0,71.14,54.84
2018,9,11,15,15,877.5,75.5,3.7,22.9,583.5,69.35,53.49
2018,9,11,15,30,861.0,73.0,3.7,22.9,538.0,67.45,52.05
2018,9,11,15,45,841.0,70.0,3.7,22.0,489.0,65.05,50.37
2018,9,11,16,0,821.0,67.0,3.7,21.1,440.0,55.44,42.45
2018,9,11,16,15,792.5,63.5,3.65,20.5,388.5,53.16,40.73
2018,9,11,16,30,764.0,60.0,3.6,19.9,337.0,50.83,38.91
2018,9,11,16,45,720.0,56.0,3.5,19.3,284.0,47.92,36.52
2018,9,11,17,0,676.0,52.0,3.4,18.7,231.0,45.03,34.02
2018,9,11,17,15,604.5,46.5,3.3,18.1,179.5,40.7,30.1
2018,9,11,17,30,533.0,41.0,3.2,17.5,128.0,33.44,23.41
2018,9,11,17,45,401.0,32.0,3.1,16.85,84.0,26.33,16.42
2018,9,11,18,0,269.0,23.0,3.0,16.2,40.0,19.27,1.38
2018,9,11,18,15,134.5,11.5,2.95,15.9,20.0,9.82,0.0
2018,9,11,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,12,5,45,44.5,7.5,2.1,13.55,9.0,0.0,0.0
2018,9,12,6,0,89.0,15.0,2.2,13.9,18.0,77.75,0.0
2018,9,12,6,15,247.5,27.5,2.35,14.45,56.5,273.56,192.98
2018,9,12,6,30,406.0,40.0,2.5,15.0,95.0,423.52,342.41
2018,9,12,6,45,503.5,47.0,2.65,15.55,145.5,524.31,428.23
2018,9,12,7,0,601.0,54.0,2.8,16.1,196.0,628.59,511.91
2018,9,12,7,15,597.5,66.5,2.8,16.45,237.0,654.3,531.89
2018,9,12,7,30,594.0,79.0,2.8,16.8,278.0,677.21,548.37
2018,9,12,7,45,641.5,84.5,2.8,17.15,331.5,735.09,589.69
2018,9,12,8,0,689.0,90.0,2.8,17.5,385.0,791.6,628.3
2018,9,12,8,15,724.0,93.5,2.85,17.9,436.5,831.82,654.3
2018,9,12,8,30,759.0,97.0,2.9,18.3,488.0,864.05,674.24
2018,9,12,8,45,813.0,90.5,2.9,18.7,543.5,905.14,699.8
2018,9,12,9,0,867.0,84.0,2.9,19.1,599.0,932.24,715.21
2018,9,12,9,15,880.5,85.0,2.9,19.6,639.5,937.36,715.31
2018,9,12,9,30,894.0,86.0,2.9,20.1,680.0,938.85,713.28
2018,9,12,9,45,903.5,87.0,2.95,20.6,714.0,932.92,706.79
2018,9,12,10,0,913.0,88.0,3.0,21.1,748.0,923.25,698.0
2018,9,12,10,15,895.0,100.0,3.05,21.5,768.0,897.52,678.72
2018,9,12,10,30,877.0,112.0,3.1,21.9,788.0,868.49,657.4
2018,9,12,10,45,881.5,114.0,3.15,22.25,809.0,845.28,640.32
2018,9,12,11,0,886.0,116.0,3.2,22.6,830.0,818.74,620.96
2018,9,12,11,15,864.5,129.5,3.3,22.75,835.0,779.82,593.7
2018,9,12,11,30,843.0,143.0,3.4,22.9,840.0,745.29,567.51
2018,9,12,11,45,838.5,146.0,3.45,23.05,843.0,704.69,536.58
2018,9,12,12,0,834.0,149.0,3.5,23.2,846.0,662.06,503.62
2018,9,12,12,15,746.5,194.0,3.55,23.15,816.0,604.2,458.52
2018,9,12,12,30,659.0,239.0,3.6,23.1,786.0,549.22,415.26
2018,9,12,12,45,676.0,226.5,3.65,23.05,781.5,506.04,380.5
2018,9,12,13,0,693.0,214.0,3.7,23.0,777.0,460.46,342.72
2018,9,12,13,15,780.5,166.0,3.75,22.85,786.0,416.89,304.2
2018,9,12,13,30,868.0,118.0,3.8,22.7,795.0,365.47,257.44
2018,9,12,13,45,824.5,131.5,3.8,22.55,757.0,305.21,206.35
2018,9,12,14,0,781.0,145.0,3.8,22.4,719.0,253.88,163.68
2018,9,12,14,15,743.0,150.0,3.8,22.15,676.5,194.19,117.98
2018,9,12,14,30,705.0,155.0,3.8,21.9,634.0,145.1,87.84
2018,9,12,14,45,672.5,154.5,3.8,21.65,590.0,97.19,76.92
2018,9,12,15,0,640.0,154.0,3.8,21.4,546.0,98.22,78.11
2018,9,12,15,15,502.0,176.0,3.8,21.4,469.5,113.29,91.06
2018,9,12,15,30,364.0,198.0,3.8,21.4,393.0,133.65,108.5
2018,9,12,15,45,360.5,176.0,3.75,20.6,354.0,121.48,98.84
2018,9,12,16,0,357.0,154.0,3.7,19.8,315.0,103.42,84.03
2018,9,12,16,15,503.0,115.0,3.6,19.3,311.5,81.42,65.47
2018,9,12,16,30,649.0,76.0,3.5,18.8,308.0,57.26,44.72
2018,9,12,16,45,623.0,68.0,3.45,18.35,261.5,52.32,40.52
2018,9,12,17,0,597.0,60.0,3.4,17.9,215.0,47.14,35.98
2018,9,12,17,15,519.5,53.0,3.3,17.4,165.5,42.25,31.51
2018,9,12,17,30,442.0,46.0,3.2,16.9,116.0,37.39,26.83
2018,9,12,17,45,309.0,34.5,3.05,16.4,74.5,28.39,17.95
2018,9,12,18,0,176.0,23.0,2.9,15.9,33.0,17.95,0.0
2018,9,12,18,15,88.0,11.5,2.85,15.65,16.5,9.82,0.0
2018,9,12,18,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.1,13.85,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,13,5,45,18.5,6.0,2.05,14.1,6.5,0.0,0.0
2018,9,13,6,0,37.0,12.0,2.2,14.4,13.0,37.19,0.0
2018,9,13,6,15,110.0,29.0,2.35,14.9,41.5,150.19,100.96
2018,9,13,6,30,183.0,46.0,2.5,15.4,70.0,251.63,203.62
2018,9,13,6,45,228.5,62.0,2.65,15.9,106.0,311.82,257.7
2018,9,13,7,0,274.0,78.0,2.8,16.4,142.0,374.14,310.96
2018,9,13,7,15,288.0,96.5,2.85,16.85,178.5,392.83,326.91
2018,9,13,7,30,302.0,115.0,2.9,17.3,215.0,430.67,356.54
2018,9,13,7,45,350.0,129.5,2.95,17.8,264.0,514.72,421.28
2018,9,13,8,0,398.0,144.0,3.0,18.3,313.0,577.52,467.88
2018,9,13,8,15,601.0,111.5,3.0,18.8,402.0,737.58,586.46
2018,9,13,8,30,804.0,79.0,3.0,19.3,491.0,882.25,686.17
2018,9,13,8,45,830.0,79.0,3.05,19.75,538.0,894.27,690.49
2018,9,13,9,0,856.0,79.0,3.1,20.2,585.0,913.47,700.99
2018,9,13,9,15,867.0,82.0,3.05,20.55,625.0,918.75,701.4
2018,9,13,9,30,878.0,85.0,3.0,20.9,665.0,920.38,699.55
2018,9,13,9,45,884.5,88.5,3.0,21.3,699.0,914.7,693.14
2018,9,13,10,0,891.0,92.0,3.0,21.7,733.0,905.29,684.44
2018,9,13,10,15,898.5,93.0,2.95,21.95,761.0,890.35,672.23
2018,9,13,10,30,906.0,94.0,2.9,22.2,789.0,871.79,657.77
2018,9,13,10,45,911.5,95.0,2.9,22.45,810.0,848.0,640.24
2018,9,13,11,0,917.0,96.0,2.9,22.7,831.0,820.79,620.49
2018,9,13,11,15,920.0,96.5,2.9,22.85,844.0,787.89,597.11
2018,9,13,11,30,923.0,97.0,2.9,23.0,857.0,751.97,571.24
2018,9,13,11,45,924.5,97.0,2.95,23.15,862.0,711.72,540.71
2018,9,13,12,0,926.0,97.0,3.0,23.3,867.0,668.88,507.66
2018,9,13,12,15,926.5,96.0,3.05,23.3,864.0,622.23,471.31
2018,9,13,12,30,927.0,95.0,3.1,23.3,861.0,573.5,432.38
2018,9,13,12,45,916.5,98.0,3.15,23.35,847.0,520.83,389.29
2018,9,13,13,0,906.0,101.0,3.2,23.4,833.0,467.42,344.46
2018,9,13,13,15,839.0,127.5,3.25,23.3,793.0,406.26,293.84
2018,9,13,13,30,772.0,154.0,3.3,23.2,753.0,353.41,249.42
2018,9,13,13,45,794.0,138.5,3.35,23.05,736.5,298.96,201.59
2018,9,13,14,0,816.0,123.0,3.4,22.9,720.0,241.86,152.3
2018,9,13,14,15,756.0,139.5,3.4,22.7,673.0,193.09,116.48
2018,9,13,14,30,696.0,156.0,3.4,22.5,626.0,141.86,86.29
2018,9,13,14,45,570.5,185.0,3.45,22.3,555.0,114.46,91.18
2018,9,13,15,0,445.0,214.0,3.5,22.1,484.0,132.76,106.84
2018,9,13,15,15,374.0,212.5,3.5,22.1,428.0,141.29,114.25
2018,9,13,15,30,303.0,211.0,3.5,22.1,372.0,140.2,113.67
2018,9,13,15,45,483.5,152.0,3.45,21.4,380.0,102.26,82.24
2018,9,13,16,0,664.0,93.0,3.4,20.7,388.0,66.84,52.38
2018,9,13,16,15,661.0,82.0,3.35,20.25,345.5,60.54,47.2
2018,9,13,16,30,658.0,71.0,3.3,19.8,303.0,53.82,41.55
2018,9,13,16,45,627.0,63.5,3.2,19.35,255.5,49.06,37.5
2018,9,13,17,0,596.0,56.0,3.1,18.9,208.0,44.11,33.16
2018,9,13,17,15,522.5,48.0,2.85,18.3,158.5,38.31,27.92
2018,9,13,17,30,449.0,40.0,2.6,17.7,109.0,32.43,22.4
2018,9,13,17,45,331.5,30.5,2.35,17.1,70.5,25.05,14.87
2018,9,13,18,0,214.0,21.0,2.1,16.5,32.0,17.64,0.0
2018,9,13,18,15,107.0,10.5,2.0,16.15,16.0,8.96,0.0
2018,9,13,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,14,5,45,4.5,4.5,1.2,12.5,4.5,0.0,0.0
2018,9,14,6,0,9.0,9.0,1.2,12.8,9.0,14.22,0.0
2018,9,14,6,15,38.0,25.5,1.35,13.45,30.0,71.96,43.93
2018,9,14,6,30,67.0,42.0,1.5,14.1,51.0,117.17,92.92
2018,9,14,6,45,183.0,56.0,1.7,14.7,95.0,244.31,203.03
2018,9,14,7,0,299.0,70.0,1.9,15.3,139.0,383.37,319.17
2018,9,14,7,15,328.0,87.5,1.85,15.8,180.5,435.62,360.7
2018,9,14,7,30,357.0,105.0,1.8,16.3,222.0,487.28,400.24
2018,9,14,7,45,291.0,136.5,1.8,16.75,242.5,448.21,366.6
2018,9,14,8,0,225.0,168.0,1.8,17.2,263.0,426.11,345.85
2018,9,14,8,15,231.0,190.5,1.75,17.75,298.5,455.83,366.69
2018,9,14,8,30,237.0,213.0,1.7,18.3,334.0,483.9,385.44
2018,9,14,8,45,326.0,215.0,1.7,18.9,397.5,563.64,444.8
2018,9,14,9,0,415.0,217.0,1.7,19.5,461.0,663.15,515.45
2018,9,14,9,15,441.5,225.5,1.65,20.1,501.5,688.79,530.13
2018,9,14,9,30,468.0,234.0,1.6,20.7,542.0,711.73,543.3
2018,9,14,9,45,546.0,217.5,1.6,21.35,595.0,752.06,570.09
2018,9,14,10,0,624.0,201.0,1.6,22.0,648.0,795.57,598.03
2018,9,14,10,15,742.0,159.0,1.6,22.45,711.0,835.07,623.06
2018,9,14,10,30,860.0,117.0,1.6,22.9,774.0,853.51,633.02
2018,9,14,10,45,897.0,103.5,1.65,23.35,805.0,841.68,623.67
2018,9,14,11,0,934.0,90.0,1.7,23.8,836.0,824.98,611.51
2018,9,14,11,15,936.0,90.5,1.75,24.05,848.0,790.82,588.18
2018,9,14,11,30,938.0,91.0,1.8,24.3,860.0,753.65,562.53
2018,9,14,11,45,939.5,91.0,1.85,24.6,865.0,712.85,532.26
2018,9,14,12,0,941.0,91.0,1.9,24.9,870.0,669.43,499.45
2018,9,14,12,15,939.5,91.0,2.0,25.0,866.5,621.86,463.45
2018,9,14,12,30,938.0,91.0,2.1,25.1,863.0,572.32,424.86
2018,9,14,12,45,934.5,91.5,2.2,25.25,851.5,520.47,383.19
2018,9,14,13,0,931.0,92.0,2.3,25.4,840.0,467.26,339.14
2018,9,14,13,15,926.5,91.0,2.4,25.35,820.5,411.42,292.07
2018,9,14,13,30,922.0,90.0,2.5,25.3,801.0,354.84,243.32
2018,9,14,13,45,915.5,88.5,2.55,25.25,774.5,296.88,193.2
2018,9,14,14,0,909.0,87.0,2.6,25.2,748.0,238.87,144.35
2018,9,14,14,15,899.0,85.5,2.7,25.0,714.0,180.57,99.87
2018,9,14,14,30,889.0,84.0,2.8,24.8,680.0,123.07,65.89
2018,9,14,14,45,867.0,84.5,2.85,24.6,637.0,74.62,57.22
2018,9,14,15,0,845.0,85.0,2.9,24.4,594.0,74.8,57.63
2018,9,14,15,15,791.0,90.0,2.9,24.4,538.0,68.71,52.67
2018,9,14,15,30,737.0,95.0,2.9,24.4,482.0,72.69,56.21
2018,9,14,15,45,658.0,102.0,2.95,23.55,423.0,71.47,55.55
2018,9,14,16,0,579.0,109.0,3.0,22.7,364.0,77.36,60.96
2018,9,14,16,15,503.5,107.0,3.0,22.1,309.0,76.38,60.46
2018,9,14,16,30,428.0,105.0,3.0,21.5,254.0,75.27,59.78
2018,9,14,16,45,439.0,86.5,3.0,20.9,217.0,63.62,49.88
2018,9,14,17,0,450.0,68.0,3.0,20.3,180.0,52.81,40.5
2018,9,14,17,15,377.0,57.0,2.9,19.65,135.5,43.41,32.13
2018,9,14,17,30,304.0,46.0,2.8,19.0,91.0,35.32,24.65
2018,9,14,17,45,214.0,32.0,2.7,18.35,57.5,24.77,14.2
2018,9,14,18,0,124.0,18.0,2.6,17.7,24.0,14.04,0.0
2018,9,14,18,15,62.0,9.0,2.55,17.3,12.0,7.68,0.0
2018,9,14,18,30,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.1,15.05,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,15,5,45,35.0,6.0,2.75,13.95,7.0,0.0,0.0
2018,9,15,6,0,70.0,12.0,2.9,14.1,14.0,61.0,0.0
2018,9,15,6,15,233.5,25.0,2.95,14.4,51.0,253.64,159.97
2018,9,15,6,30,397.0,38.0,3.0,14.7,88.0,411.86,332.27
2018,9,15,6,45,504.0,44.0,3.1,15.05,138.5,518.02,424.29
2018,9,15,7,0,611.0,50.0,3.2,15.4,189.0,628.03,513.75
2018,9,15,7,15,664.0,55.0,3.2,15.85,241.5,686.67,559.2
2018,9,15,7,30,717.0,60.0,3.2,16.3,294.0,752.01,607.27
2018,9,15,7,45,754.0,64.0,3.2,16.7,347.0,800.36,640.7
2018,9,15,8,0,791.0,68.0,3.2,17.1,400.0,846.69,671.47
2018,9,15,8,15,817.0,70.5,3.2,17.55,450.0,878.27,690.66
2018,9,15,8,30,843.0,73.0,3.2,18.0,500.0,896.75,700.25
2018,9,15,8,45,861.5,75.0,3.2,18.45,546.0,914.51,709.35
2018,9,15,9,0,880.0,77.0,3.2,18.9,592.0,928.87,716.04
2018,9,15,9,15,891.0,79.5,3.25,19.3,632.5,933.22,716.38
2018,9,15,9,30,902.0,82.0,3.3,19.7,673.0,933.84,714.38
2018,9,15,9,45,909.0,85.0,3.3,20.1,707.5,927.58,707.5
2018,9,15,10,0,916.0,88.0,3.3,20.5,742.0,917.52,698.26
2018,9,15,10,15,924.0,89.0,3.3,20.8,770.5,902.35,686.0
2018,9,15,10,30,932.0,90.0,3.3,21.1,799.0,883.46,671.38
2018,9,15,10,45,938.5,90.5,3.35,21.35,820.5,859.13,653.59
2018,9,15,11,0,945.0,91.0,3.4,21.6,842.0,831.25,633.44
2018,9,15,11,15,948.0,91.5,3.45,21.7,855.0,797.31,609.43
2018,9,15,11,30,951.0,92.0,3.5,21.8,868.0,760.27,582.66
2018,9,15,11,45,953.0,91.5,3.55,21.95,873.0,718.69,550.65
2018,9,15,12,0,955.0,91.0,3.6,22.1,878.0,674.45,516.01
2018,9,15,12,15,954.5,90.5,3.65,22.05,874.5,626.29,477.99
2018,9,15,12,30,954.0,90.0,3.7,22.0,871.0,576.07,437.34
2018,9,15,12,45,951.0,90.0,3.75,22.0,859.5,523.2,393.41
2018,9,15,13,0,948.0,90.0,3.8,22.0,848.0,468.92,347.08
2018,9,15,13,15,945.0,89.0,3.85,21.9,829.5,412.68,298.13
2018,9,15,13,30,942.0,88.0,3.9,21.8,811.0,355.51,247.46
2018,9,15,13,45,936.0,86.5,3.9,21.7,784.0,296.54,195.31
2018,9,15,14,0,930.0,85.0,3.9,21.6,757.0,237.44,144.69
2018,9,15,14,15,921.0,83.5,3.9,21.4,723.0,178.05,98.96
2018,9,15,14,30,912.0,82.0,3.9,21.2,689.0,119.34,64.74
2018,9,15,14,45,900.0,80.0,3.9,21.05,649.0,72.44,56.27
2018,9,15,15,0,888.0,78.0,3.9,20.9,609.0,71.11,55.36
2018,9,15,15,15,871.0,75.5,3.9,20.9,563.5,69.27,53.95
2018,9,15,15,30,854.0,73.0,3.9,20.9,518.0,67.32,52.46
2018,9,15,15,45,832.5,70.0,3.85,20.3,469.0,64.86,50.64
2018,9,15,16,0,811.0,67.0,3.8,19.7,420.0,55.61,42.92
2018,9,15,16,15,781.0,63.5,3.75,19.25,368.5,53.32,41.14
2018,9,15,16,30,751.0,60.0,3.7,18.8,317.0,51.0,39.27
2018,9,15,16,45,704.5,55.0,3.65,18.4,264.0,47.29,36.09
2018,9,15,17,0,658.0,50.0,3.6,18.0,211.0,43.55,32.76
2018,9,15,17,15,582.5,43.5,3.4,17.4,160.5,38.31,27.95
2018,9,15,17,30,507.0,37.0,3.2,16.8,110.0,30.37,20.55
2018,9,15,17,45,360.0,28.0,3.0,16.25,69.0,23.18,12.64
2018,9,15,18,0,213.0,19.0,2.8,15.7,28.0,16.22,0.0
2018,9,15,18,15,106.5,9.5,2.65,15.35,14.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,16,5,45,60.5,6.5,1.3,12.25,8.0,0.0,0.0
2018,9,16,6,0,121.0,13.0,1.3,12.7,16.0,98.65,0.0
2018,9,16,6,15,281.0,24.0,1.55,13.55,53.0,286.53,170.08
2018,9,16,6,30,441.0,35.0,1.8,14.4,90.0,442.59,352.94
2018,9,16,6,45,538.5,41.0,2.05,15.2,140.0,541.18,438.22
2018,9,16,7,0,636.0,47.0,2.3,16.0,190.0,637.05,515.47
2018,9,16,7,15,688.5,51.5,2.3,16.55,243.0,702.06,564.74
2018,9,16,7,30,741.0,56.0,2.3,17.1,296.0,766.46,610.77
2018,9,16,7,45,775.0,59.5,2.35,17.6,348.0,811.56,641.14
2018,9,16,8,0,809.0,63.0,2.4,18.1,400.0,854.54,668.95
2018,9,16,8,15,833.0,65.5,2.35,18.6,450.0,874.29,678.81
2018,9,16,8,30,857.0,68.0,2.3,19.1,500.0,901.1,693.46
2018,9,16,8,45,874.5,70.0,2.3,19.6,546.0,917.97,701.43
2018,9,16,9,0,892.0,72.0,2.3,20.1,592.0,931.39,707.12
2018,9,16,9,15,905.0,74.0,2.3,20.55,633.0,936.94,707.73
2018,9,16,9,30,918.0,76.0,2.3,21.0,674.0,938.71,706.01
2018,9,16,9,45,927.5,77.0,2.3,21.45,709.0,932.25,698.99
2018,9,16,10,0,937.0,78.0,2.3,21.9,744.0,921.97,689.69
2018,9,16,10,15,943.0,79.5,2.3,22.25,772.0,905.36,676.64
2018,9,16,10,30,949.0,81.0,2.3,22.6,800.0,885.01,661.32
2018,9,16,10,45,953.5,82.0,2.35,22.95,820.5,859.25,642.92
2018,9,16,11,0,958.0,83.0,2.4,23.3,841.0,829.99,622.24
2018,9,16,11,15,960.5,83.5,2.4,23.55,854.0,795.35,597.79
2018,9,16,11,30,963.0,84.0,2.4,23.8,867.0,757.61,570.77
2018,9,16,11,45,964.0,84.0,2.4,24.05,871.5,715.47,538.71
2018,9,16,12,0,965.0,84.0,2.4,24.3,876.0,670.69,504.12
2018,9,16,12,15,963.0,85.0,2.45,24.4,872.5,622.62,466.81
2018,9,16,12,30,961.0,86.0,2.5,24.5,869.0,572.52,426.92
2018,9,16,12,45,956.5,86.5,2.55,24.6,856.5,519.05,383.36
2018,9,16,13,0,952.0,87.0,2.6,24.7,844.0,464.28,337.5
2018,9,16,13,15,947.5,86.0,2.65,24.65,824.5,407.31,288.9
2018,9,16,13,30,943.0,85.0,2.7,24.6,805.0,349.58,238.73
2018,9,16,13,45,936.5,84.0,2.7,24.6,778.0,290.82,187.63
2018,9,16,14,0,930.0,83.0,2.7,24.6,751.0,231.97,138.21
2018,9,16,14,15,920.5,82.0,2.75,24.4,717.0,172.9,94.0
2018,9,16,14,30,911.0,81.0,2.8,24.2,683.0,114.55,61.69
2018,9,16,14,45,898.5,78.5,2.85,24.05,642.5,71.48,54.78
2018,9,16,15,0,886.0,76.0,2.9,23.9,602.0,69.79,53.57
2018,9,16,15,15,869.0,74.5,2.9,23.9,557.0,68.58,52.71
2018,9,16,15,30,852.0,73.0,2.9,23.9,512.0,67.28,51.79
2018,9,16,15,45,828.5,70.0,2.95,23.15,462.5,57.41,43.7
2018,9,16,16,0,805.0,67.0,3.0,22.4,413.0,55.61,42.45
2018,9,16,16,15,772.0,63.0,3.0,21.85,360.5,52.91,40.35
2018,9,16,16,30,739.0,59.0,3.0,21.3,308.0,50.16,38.14
2018,9,16,16,45,690.0,54.5,3.0,20.75,255.5,46.84,35.34
2018,9,16,17,0,641.0,50.0,3.0,20.2,203.0,43.53,32.41
2018,9,16,17,15,561.5,43.0,2.8,19.45,153.0,34.77,24.59
2018,9,16,17,30,482.0,36.0,2.6,18.7,103.0,29.52,19.57
2018,9,16,17,45,337.0,27.0,2.4,17.95,64.0,22.36,11.3
2018,9,16,18,0,192.0,18.0,2.2,17.2,25.0,15.36,0.0
2018,9,16,18,15,96.0,9.0,2.1,16.75,12.5,0.0,0.0
2018,9,16,18,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,9,17,5,45,67.0,6.5,1.5,12.95,8.0,0.0,0.0
2018,9,17,6,0,134.0,13.0,1.6,13.3,16.0,107.84,0.0
2018,9,17,6,15,283.5,23.5,1.8,13.95,51.0,285.6,156.59
2018,9,17,6,30,433.0,34.0,2.0,14.6,86.0,434.26,345.76
2018,9,17,6,45,447.5,43.5,2.2,15.2,121.0,469.14,382.74
2018,9,17,7,0,462.0,53.0,2.4,15.8,156.0,503.71,414.06
2018,9,17,7,15,527.5,64.0,2.35,16.3,210.5,583.87,477.15
2018,9,17,7,30,593.0,75.0,2.3,16.8,265.0,664.67,537.14
2018,9,17,7,45,698.0,69.0,2.3,17.25,330.0,752.57,599.85
2018,9,17,8,0,803.0,63.0,2.3,17.7,395.0,847.06,664.52
2018,9,17,8,15,827.0,65.5,2.3,18.2,444.5,866.65,674.25
2018,9,17,8,30,851.0,68.0,2.3,18.7,494.0,893.28,689.32
2018,9,17,8,45,868.5,70.5,2.25,19.15,540.0,910.65,697.36
2018,9,17,9,0,886.0,73.0,2.2,19.6,586.0,924.55,703.05
2018,9,17,9,15,896.0,75.5,2.25,20.05,626.0,927.83,702.64
2018,9,17,9,30,906.0,78.0,2.3,20.5,666.0,927.37,699.95
2018,9,17,9,45,911.5,82.0,2.3,20.95,700.0,920.77,692.86
2018,9,17,10,0,917.0,86.0,2.3,21.4,734.0,910.34,683.45
2018,9,17,10,15,924.5,87.0,2.35,21.8,762.5,894.55,671.24
2018,9,17,10,30,932.0,88.0,2.4,22.2,791.0,875.06,656.71
2018,9,17,10,45,937.5,88.5,2.4,22.55,811.5,849.77,638.11
2018,9,17,11,0,943.0,89.0,2.4,22.9,832.0,821.01,617.29
2018,9,17,11,15,946.0,89.5,2.5,23.05,845.0,787.01,594.08
2018,9,17,11,30,949.0,90.0,2.6,23.2,858.0,749.93,567.76
2018,9,17,11,45,950.0,90.0,2.7,23.35,862.5,708.12,536.39
2018,9,17,12,0,951.0,90.0,2.8,23.5,867.0,663.73,502.35
2018,9,17,12,15,949.0,90.5,2.9,23.5,863.0,615.66,464.95
2018,9,17,12,30,947.0,91.0,3.0,23.5,859.0,565.63,424.93
2018,9,17,12,45,942.5,92.0,3.1,23.45,847.0,513.11,381.84
2018,9,17,13,0,938.0,93.0,3.2,23.4,835.0,459.3,336.41
2018,9,17,13,15,934.0,91.5,3.3,23.25,815.5,402.73,287.74
2018,9,17,13,30,930.0,90.0,3.4,23.1,796.0,345.38,237.49
2018,9,17,13,45,924.5,88.0,3.45,22.9,769.0,286.77,186.26
2018,9,17,14,0,919.0,86.0,3.5,22.7,742.0,228.01,136.76
2018,9,17,14,15,911.5,84.5,3.55,22.4,709.0,169.43,92.99
2018,9,17,14,30,904.0,83.0,3.6,22.1,676.0,111.35,61.61
2018,9,17,14,45,892.5,80.5,3.65,21.8,636.0,72.67,56.34
2018,9,17,15,0,881.0,78.0,3.7,21.5,596.0,71.02,55.18
2018,9,17,15,15,863.0,75.5,3.7,21.5,550.5,69.15,53.76
2018,9,17,15,30,845.0,73.0,3.7,21.5,505.0,67.17,52.24
2018,9,17,15,45,821.5,70.5,3.7,20.55,456.0,57.75,44.5
2018,9,17,16,0,798.0,68.0,3.7,19.6,407.0,56.36,43.62
2018,9,17,16,15,765.5,64.0,3.65,19.05,355.0,53.7,41.52
2018,9,17,16,30,733.0,60.0,3.6,18.5,303.0,50.99,39.33
2018,9,17,16,45,682.5,55.0,3.55,17.9,250.5,47.28,36.15
2018,9,17,17,0,632.0,50.0,3.5,17.3,198.0,43.56,32.83
2018,9,17,17,15,545.5,44.0,3.35,16.7,148.5,35.6,25.57
2018,9,17,17,30,459.0,38.0,3.2,16.1,99.0,31.27,21.21
2018,9,17,17,45,302.0,27.0,3.05,15.5,60.0,22.41,10.67
2018,9,17,18,0,145.0,16.0,2.9,14.9,21.0,13.66,0.0
2018,9,17,18,15,72.5,8.0,2.8,14.65,10.5,0.0,0.0
2018,9,17,18,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,5,45,6.5,4.5,2.05,13.5,4.5,0.0,0.0
2018,9,18,6,0,13.0,9.0,2.1,13.6,9.0,17.05,0.0
2018,9,18,6,15,179.5,24.5,2.2,13.95,45.0,205.39,100.65
2018,9,18,6,30,346.0,40.0,2.3,14.3,81.0,370.38,296.68
2018,9,18,6,45,454.5,47.5,2.35,14.6,130.0,479.06,391.77
2018,9,18,7,0,563.0,55.0,2.4,14.9,179.0,590.91,482.87
2018,9,18,7,15,620.5,61.0,2.4,15.35,230.5,659.44,536.03
2018,9,18,7,30,678.0,67.0,2.4,15.8,282.0,727.94,586.41
2018,9,18,7,45,716.0,71.5,2.35,16.25,334.0,770.29,614.92
2018,9,18,8,0,754.0,76.0,2.3,16.7,386.0,817.33,645.69
2018,9,18,8,15,781.5,79.0,2.3,17.2,435.5,850.29,665.66
2018,9,18,8,30,809.0,82.0,2.3,17.7,485.0,880.29,683.17
2018,9,18,8,45,829.5,84.0,2.25,18.2,530.5,899.25,692.29
2018,9,18,9,0,850.0,86.0,2.2,18.7,576.0,914.73,699.02
2018,9,18,9,15,866.5,87.5,2.2,19.15,617.5,912.48,694.35
2018,9,18,9,30,883.0,89.0,2.2,19.6,659.0,916.58,694.37
2018,9,18,9,45,896.0,89.5,2.25,20.0,694.5,912.57,689.61
2018,9,18,10,0,909.0,90.0,2.3,20.4,730.0,904.77,682.53
2018,9,18,10,15,916.0,91.0,2.3,20.75,757.5,888.5,669.6
2018,9,18,10,30,923.0,92.0,2.3,21.1,785.0,868.59,654.44
2018,9,18,10,45,928.0,92.5,2.3,21.5,805.0,842.95,635.43
2018,9,18,11,0,933.0,93.0,2.3,21.9,825.0,813.89,614.23
2018,9,18,11,15,935.5,94.0,2.35,22.15,837.5,780.17,590.58
2018,9,18,11,30,938.0,95.0,2.4,22.4,850.0,743.39,563.57
2018,9,18,11,45,938.5,95.0,2.4,22.65,854.0,701.51,531.4
2018,9,18,12,0,939.0,95.0,2.4,22.9,858.0,657.12,496.78
2018,9,18,12,15,937.0,95.5,2.45,23.05,854.0,609.42,459.33
2018,9,18,12,30,935.0,96.0,2.5,23.2,850.0,559.8,419.38
2018,9,18,12,45,930.5,96.5,2.55,23.35,838.0,507.33,376.14
2018,9,18,13,0,926.0,97.0,2.6,23.5,826.0,453.62,330.7
2018,9,18,13,15,921.0,96.0,2.65,23.55,806.0,397.62,282.49
2018,9,18,13,30,916.0,95.0,2.7,23.6,786.0,340.95,232.94
2018,9,18,13,45,909.0,94.0,2.75,23.6,759.0,283.37,182.91
2018,9,18,14,0,902.0,93.0,2.8,23.6,732.0,225.8,134.94
2018,9,18,14,15,891.5,91.5,2.9,23.4,698.0,167.72,92.51
2018,9,18,14,30,881.0,90.0,3.0,23.2,664.0,110.51,63.0
2018,9,18,14,45,867.0,87.5,3.05,23.0,623.5,76.65,59.42
2018,9,18,15,0,853.0,85.0,3.1,22.8,583.0,75.06,58.32
2018,9,18,15,15,834.0,82.5,3.1,22.8,537.5,64.8,49.79
2018,9,18,15,30,815.0,80.0,3.1,22.8,492.0,63.72,49.04
2018,9,18,15,45,789.5,76.5,3.2,22.0,443.0,61.79,47.71
2018,9,18,16,0,764.0,73.0,3.3,21.2,394.0,59.81,46.32
2018,9,18,16,15,726.0,69.5,3.3,20.55,342.5,57.67,44.72
2018,9,18,16,30,688.0,66.0,3.3,19.9,291.0,55.56,43.08
2018,9,18,16,45,631.5,60.5,3.3,19.2,239.0,47.37,36.03
2018,9,18,17,0,575.0,55.0,3.3,18.5,187.0,43.75,32.79
2018,9,18,17,15,483.5,47.5,3.2,17.75,138.5,38.31,27.76
2018,9,18,17,30,392.0,40.0,3.1,17.0,90.0,32.93,22.42
2018,9,18,17,45,247.5,27.0,3.0,16.25,53.5,22.45,9.49
2018,9,18,18,0,103.0,14.0,2.9,15.5,17.0,11.95,0.0
2018,9,18,18,15,51.5,7.0,2.75,15.1,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,19,5,45,23.5,4.5,1.35,12.35,5.0,0.0,0.0
2018,9,19,6,0,47.0,9.0,1.4,12.6,10.0,41.46,0.0
2018,9,19,6,15,178.0,25.0,1.6,13.15,43.5,204.01,86.14
