Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,7,15,551.0,56.0,1.95,16.7,189.5,577.44,468.41
2018,9,29,7,30,623.0,62.0,1.9,17.2,239.0,654.71,526.48
2018,9,29,7,45,605.0,77.0,1.9,17.75,276.0,665.44,532.76
2018,9,29,8,0,587.0,92.0,1.9,18.3,313.0,672.39,535.86
2018,9,29,8,15,551.5,113.5,1.85,18.8,343.5,667.67,529.7
2018,9,29,8,30,516.0,135.0,1.8,19.3,374.0,650.82,514.62
2018,9,29,8,45,540.5,144.5,1.7,19.8,416.5,679.43,532.44
2018,9,29,9,0,565.0,154.0,1.6,20.3,459.0,705.44,547.55
2018,9,29,9,15,690.5,127.0,1.65,20.7,527.5,786.35,602.28
2018,9,29,9,30,816.0,100.0,1.7,21.1,596.0,847.52,641.58
2018,9,29,9,45,833.5,100.5,1.7,21.55,631.5,846.31,637.66
2018,9,29,10,0,851.0,101.0,1.7,22.0,667.0,841.24,631.97
2018,9,29,10,15,837.0,111.5,1.8,22.3,686.5,817.45,615.16
2018,9,29,10,30,823.0,122.0,1.9,22.6,706.0,790.58,596.42
2018,9,29,10,45,851.0,114.5,1.95,22.85,732.5,774.63,584.89
2018,9,29,11,0,879.0,107.0,2.0,23.1,759.0,749.1,566.65
2018,9,29,11,15,823.5,127.5,2.1,23.3,746.0,699.38,529.51
2018,9,29,11,30,768.0,148.0,2.2,23.5,733.0,644.58,488.54
2018,9,29,11,45,685.0,169.0,2.25,23.65,692.5,575.44,436.45
2018,9,29,12,0,602.0,190.0,2.3,23.8,652.0,509.27,385.94
2018,9,29,12,15,461.5,208.0,2.4,23.9,561.0,414.62,314.21
2018,9,29,12,30,321.0,226.0,2.5,24.0,470.0,334.13,252.63
2018,9,29,12,45,509.5,189.0,2.55,24.05,568.5,359.44,267.56
2018,9,29,13,0,698.0,152.0,2.6,24.1,667.0,364.08,263.39
2018,9,29,13,15,793.0,122.5,2.65,24.05,692.5,330.45,229.96
2018,9,29,13,30,888.0,93.0,2.7,24.0,718.0,288.6,188.98
2018,9,29,13,45,866.5,95.5,2.75,23.95,685.5,232.44,142.15
2018,9,29,14,0,845.0,98.0,2.8,23.9,653.0,177.85,101.22
2018,9,29,14,15,818.0,98.0,2.85,23.7,612.0,114.44,63.29
2018,9,29,14,30,791.0,98.0,2.9,23.5,571.0,73.03,56.34
2018,9,29,14,45,802.5,90.5,2.95,23.3,542.0,69.26,53.38
2018,9,29,15,0,814.0,83.0,3.0,23.1,513.0,65.26,50.19
2018,9,29,15,15,792.0,80.0,3.0,23.1,468.0,63.75,49.06
2018,9,29,15,30,770.0,77.0,3.0,23.1,423.0,62.22,47.91
2018,9,29,15,45,713.0,77.0,3.0,22.45,369.0,62.59,48.51
2018,9,29,16,0,656.0,77.0,3.0,21.8,315.0,57.92,44.72
2018,9,29,16,15,636.5,68.5,2.9,21.3,270.5,52.62,40.28
2018,9,29,16,30,617.0,60.0,2.8,20.8,226.0,47.07,35.5
2018,9,29,16,45,548.5,53.0,2.75,20.3,177.0,42.15,31.11
2018,9,29,17,0,480.0,46.0,2.7,19.8,128.0,37.22,26.5
2018,9,29,17,15,369.5,36.5,2.5,19.15,86.5,29.96,19.52
2018,9,29,17,30,259.0,27.0,2.3,18.5,45.0,22.7,7.34
2018,9,29,17,45,137.5,15.0,2.1,17.85,23.5,12.8,0.0
2018,9,29,18,0,16.0,3.0,1.9,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.0,1.5,1.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,30,5,45,13.0,2.5,0.45,15.65,2.0,0.0,0.0
2018,9,30,6,0,26.0,5.0,0.4,15.7,4.0,0.0,0.0
2018,9,30,6,15,137.0,18.5,0.4,16.05,28.5,115.61,0.0
2018,9,30,6,30,248.0,32.0,0.4,16.4,53.0,279.26,192.46
2018,9,30,6,45,352.0,43.0,0.4,16.8,95.5,378.73,299.0
2018,9,30,7,0,456.0,54.0,0.4,17.2,138.0,485.23,385.09
2018,9,30,7,15,526.0,61.0,0.4,17.75,187.0,561.5,443.28
2018,9,30,7,30,596.0,68.0,0.4,18.3,236.0,637.97,498.33
2018,9,30,7,45,644.0,72.5,0.35,18.9,286.0,691.66,533.5
2018,9,30,8,0,692.0,77.0,0.3,19.5,336.0,743.84,565.96
2018,9,30,8,15,723.0,81.0,0.3,20.05,384.0,772.92,582.34
2018,9,30,8,30,754.0,85.0,0.3,20.6,432.0,805.28,600.68
2018,9,30,8,45,777.0,88.0,0.3,21.2,476.0,826.1,610.83
2018,9,30,9,0,800.0,91.0,0.3,21.8,520.0,843.5,618.77
2018,9,30,9,15,816.5,93.5,0.3,22.2,559.5,850.93,620.78
2018,9,30,9,30,833.0,96.0,0.3,22.6,599.0,854.67,620.66
2018,9,30,9,45,845.5,97.5,0.3,23.05,632.5,850.01,615.26
2018,9,30,10,0,858.0,99.0,0.3,23.5,666.0,833.57,602.63
2018,9,30,10,15,867.0,100.5,0.45,23.8,693.0,819.15,594.67
2018,9,30,10,30,876.0,102.0,0.6,24.1,720.0,801.15,584.32
2018,9,30,10,45,878.0,104.0,0.75,24.45,738.0,774.8,568.23
2018,9,30,11,0,880.0,106.0,0.9,24.8,756.0,745.34,549.65
2018,9,30,11,15,886.0,105.5,1.0,25.0,768.0,713.29,527.22
2018,9,30,11,30,892.0,105.0,1.1,25.2,780.0,678.19,502.02
2018,9,30,11,45,846.5,125.0,1.2,25.4,768.0,629.87,466.38
2018,9,30,12,0,801.0,145.0,1.3,25.6,756.0,578.89,428.25
2018,9,30,12,15,644.0,211.0,1.35,25.55,700.5,509.0,375.86
2018,9,30,12,30,487.0,277.0,1.4,25.5,645.0,447.34,329.62
2018,9,30,12,45,440.0,290.0,1.5,25.5,618.0,403.88,296.27
2018,9,30,13,0,393.0,303.0,1.6,25.5,591.0,366.48,267.11
2018,9,30,13,15,352.0,305.5,1.65,25.2,558.0,326.54,236.33
2018,9,30,13,30,311.0,308.0,1.7,24.9,525.0,290.46,208.9
2018,9,30,13,45,264.0,302.5,1.75,24.6,481.5,252.49,181.23
2018,9,30,14,0,217.0,297.0,1.8,24.3,438.0,228.2,165.56
2018,9,30,14,15,293.5,263.5,1.85,24.0,443.5,184.82,133.71
2018,9,30,14,30,370.0,230.0,1.9,23.7,449.0,150.33,120.42
2018,9,30,14,45,386.0,205.0,2.0,23.4,419.5,129.68,103.86
2018,9,30,15,0,402.0,180.0,2.1,23.1,390.0,116.83,93.6
2018,9,30,15,15,240.5,179.5,2.1,23.1,302.0,121.94,98.18
2018,9,30,15,30,79.0,179.0,2.1,23.1,214.0,130.3,105.48
2018,9,30,15,45,52.5,142.0,2.2,22.6,164.0,106.65,85.99
2018,9,30,16,0,26.0,105.0,2.3,22.1,114.0,81.69,65.07
2018,9,30,16,15,13.0,80.5,2.25,21.7,85.0,65.35,51.2
2018,9,30,16,30,0.0,56.0,2.2,21.3,56.0,46.35,34.78
2018,9,30,16,45,0.0,43.5,2.15,20.85,43.5,35.97,25.66
2018,9,30,17,0,0.0,31.0,2.1,20.4,31.0,25.59,16.4
2018,9,30,17,15,0.0,21.5,1.95,19.95,21.5,17.73,9.12
2018,9,30,17,30,0.0,12.0,1.8,19.5,12.0,9.88,0.0
2018,9,30,17,45,0.0,6.0,1.65,19.0,6.0,5.12,0.0
2018,9,30,18,0,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.55,16.8,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.5,16.75,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.95,14.9,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,1,5,45,2.0,0.5,0.8,15.15,0.5,0.0,0.0
2018,10,1,6,0,4.0,1.0,0.8,15.2,1.0,0.0,0.0
2018,10,1,6,15,23.5,14.0,0.8,15.5,15.5,29.02,0.0
2018,10,1,6,30,43.0,27.0,0.8,15.8,30.0,78.79,49.85
2018,10,1,6,45,83.0,44.0,0.8,16.1,56.5,132.31,104.81
2018,10,1,7,0,123.0,61.0,0.8,16.4,83.0,200.78,163.86
2018,10,1,7,15,152.0,79.0,0.75,17.05,115.0,247.14,202.87
2018,10,1,7,30,181.0,97.0,0.7,17.7,147.0,293.54,240.39
2018,10,1,7,45,147.0,108.5,0.7,18.35,154.5,257.68,210.41
2018,10,1,8,0,113.0,120.0,0.7,19.0,162.0,238.49,193.43
2018,10,1,8,15,61.5,128.5,0.75,19.8,152.0,182.54,146.29
2018,10,1,8,30,10.0,137.0,0.8,20.6,142.0,130.9,102.22
2018,10,1,8,45,70.5,183.0,0.85,21.4,220.5,245.96,194.99
2018,10,1,9,0,131.0,229.0,0.9,22.2,299.0,365.81,286.14
2018,10,1,9,15,197.0,234.5,0.95,22.75,348.5,422.36,327.89
2018,10,1,9,30,263.0,240.0,1.0,23.3,398.0,494.89,380.24
2018,10,1,9,45,174.0,261.0,1.0,23.85,368.0,414.49,317.34
2018,10,1,10,0,85.0,282.0,1.0,24.4,338.0,337.8,257.61
2018,10,1,10,15,222.0,285.5,1.0,24.85,439.5,459.34,349.03
2018,10,1,10,30,359.0,289.0,1.0,25.3,541.0,571.02,427.84
2018,10,1,10,45,365.0,290.0,1.05,25.75,552.0,558.28,416.59
2018,10,1,11,0,371.0,291.0,1.1,26.2,563.0,543.91,405.29
2018,10,1,11,15,494.5,253.0,1.15,26.35,621.5,582.03,432.62
2018,10,1,11,30,618.0,215.0,1.2,26.5,680.0,603.35,446.91
2018,10,1,11,45,427.5,268.0,1.3,26.7,590.5,497.91,369.75
2018,10,1,12,0,237.0,321.0,1.4,26.9,501.0,404.32,300.92
2018,10,1,12,15,131.5,291.0,1.5,26.9,391.0,307.07,229.64
2018,10,1,12,30,26.0,261.0,1.6,26.9,281.0,223.69,167.69
2018,10,1,12,45,37.0,280.0,1.75,26.9,307.5,237.7,178.4
2018,10,1,13,0,48.0,299.0,1.9,26.9,334.0,249.18,186.7
2018,10,1,13,15,105.0,310.0,1.95,26.8,383.5,265.79,197.4
2018,10,1,13,30,162.0,321.0,2.0,26.7,433.0,268.42,196.76
2018,10,1,13,45,212.5,304.0,2.05,26.55,445.0,250.24,180.6
2018,10,1,14,0,263.0,287.0,2.1,26.4,457.0,218.13,155.0
2018,10,1,14,15,284.0,266.5,2.1,26.15,441.0,184.29,133.08
2018,10,1,14,30,305.0,246.0,2.1,25.9,425.0,158.08,125.77
2018,10,1,14,45,335.5,221.0,2.1,25.6,405.5,145.79,116.23
2018,10,1,15,0,366.0,196.0,2.1,25.3,386.0,132.84,106.03
2018,10,1,15,15,393.5,170.5,2.1,25.3,358.0,113.03,89.9
2018,10,1,15,30,421.0,145.0,2.1,25.3,330.0,98.87,78.34
2018,10,1,15,45,338.0,133.5,2.0,24.6,271.0,91.91,72.92
2018,10,1,16,0,255.0,122.0,1.9,23.9,212.0,88.11,70.07
2018,10,1,16,15,416.5,89.5,1.85,23.4,209.5,65.38,50.85
2018,10,1,16,30,578.0,57.0,1.8,22.9,207.0,44.66,33.07
2018,10,1,16,45,466.5,51.5,1.7,22.4,155.0,40.68,29.5
2018,10,1,17,0,355.0,46.0,1.6,21.9,103.0,36.93,25.89
2018,10,1,17,15,242.0,32.5,1.45,21.35,65.0,25.18,15.04
2018,10,1,17,30,129.0,19.0,1.3,20.8,27.0,14.79,0.0
2018,10,1,17,45,64.5,9.5,1.15,20.3,13.5,8.11,0.0
2018,10,1,18,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.55,18.65,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.65,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.95,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,1.5,0.5,0.45,17.5,0.5,0.0,0.0
2018,10,2,6,0,3.0,1.0,0.4,17.5,1.0,0.0,0.0
2018,10,2,6,15,3.5,12.0,0.45,17.7,12.0,12.78,0.0
2018,10,2,6,30,4.0,23.0,0.5,17.9,23.0,23.94,10.27
2018,10,2,6,45,16.5,43.0,0.5,18.05,45.5,65.28,48.06
2018,10,2,7,0,29.0,63.0,0.5,18.2,68.0,98.12,76.72
2018,10,2,7,15,53.5,84.0,0.55,18.7,97.0,141.49,113.73
2018,10,2,7,30,78.0,105.0,0.6,19.2,126.0,184.57,149.61
2018,10,2,7,45,139.5,125.0,0.6,19.75,172.5,274.8,222.69
2018,10,2,8,0,201.0,145.0,0.6,20.3,219.0,349.53,280.76
2018,10,2,8,15,294.5,149.0,0.65,20.95,274.0,450.11,356.95
2018,10,2,8,30,388.0,153.0,0.7,21.6,329.0,553.92,431.82
2018,10,2,8,45,400.0,171.5,0.75,22.25,368.5,581.0,447.95
2018,10,2,9,0,412.0,190.0,0.8,22.9,408.0,605.52,462.8
2018,10,2,9,15,415.5,197.0,0.95,23.5,431.0,607.42,462.84
2018,10,2,9,30,419.0,204.0,1.1,24.1,454.0,607.23,461.56
2018,10,2,9,45,605.0,157.5,1.2,24.7,541.0,710.76,535.58
2018,10,2,10,0,791.0,111.0,1.3,25.3,628.0,792.97,589.29
2018,10,2,10,15,827.0,102.0,1.3,25.7,661.5,789.33,584.08
2018,10,2,10,30,863.0,93.0,1.3,26.1,695.0,774.97,572.82
2018,10,2,10,45,776.5,134.0,1.35,26.55,687.0,728.34,539.85
2018,10,2,11,0,690.0,175.0,1.4,27.0,679.0,677.48,501.92
2018,10,2,11,15,558.0,227.0,1.4,27.25,638.5,599.2,444.5
2018,10,2,11,30,426.0,279.0,1.4,27.5,598.0,531.03,393.76
2018,10,2,11,45,505.5,251.5,1.4,27.75,631.5,528.19,391.06
2018,10,2,12,0,585.0,224.0,1.4,28.0,665.0,520.15,383.28
2018,10,2,12,15,676.0,186.0,1.35,28.1,692.5,498.95,365.26
2018,10,2,12,30,767.0,148.0,1.3,28.2,720.0,470.59,340.67
2018,10,2,12,45,703.0,173.5,1.3,28.3,691.0,417.06,298.3
2018,10,2,13,0,639.0,199.0,1.3,28.4,662.0,370.07,260.7
2018,10,2,13,15,504.5,231.0,1.35,28.3,590.0,311.96,217.65
2018,10,2,13,30,370.0,263.0,1.4,28.2,518.0,271.69,189.65
2018,10,2,13,45,302.0,271.5,1.45,28.15,474.0,237.09,165.4
2018,10,2,14,0,234.0,280.0,1.5,28.1,430.0,217.8,154.7
2018,10,2,14,15,313.0,247.0,1.65,27.8,436.5,173.36,123.57
2018,10,2,14,30,392.0,214.0,1.8,27.5,443.0,133.57,105.05
2018,10,2,14,45,457.0,183.0,1.9,27.25,431.5,118.12,92.87
2018,10,2,15,0,522.0,152.0,2.0,27.0,420.0,101.82,79.79
2018,10,2,15,15,449.0,150.0,2.0,27.0,365.5,101.05,79.41
2018,10,2,15,30,376.0,148.0,2.0,27.0,311.0,100.44,79.13
2018,10,2,15,45,363.0,131.5,2.25,26.1,274.0,91.05,71.79
2018,10,2,16,0,350.0,115.0,2.5,25.2,237.0,81.25,63.92
2018,10,2,16,15,364.5,96.0,2.55,24.55,205.0,69.51,54.14
2018,10,2,16,30,379.0,77.0,2.6,23.9,173.0,57.16,43.62
2018,10,2,16,45,320.0,63.5,2.7,23.2,132.0,47.72,35.36
2018,10,2,17,0,261.0,50.0,2.8,22.5,91.0,38.03,26.66
2018,10,2,17,15,178.5,35.5,2.75,21.85,58.5,27.27,16.44
2018,10,2,17,30,96.0,21.0,2.7,21.2,26.0,16.28,0.0
2018,10,2,17,45,48.0,10.5,2.65,20.55,13.0,8.96,0.0
2018,10,2,18,0,0.0,0.0,2.6,19.9,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.5,19.6,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.15,17.45,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.05,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,10,3,5,45,9.5,1.5,0.5,17.65,1.0,0.0,0.0
2018,10,3,6,0,19.0,3.0,0.5,17.7,2.0,0.0,0.0
2018,10,3,6,15,32.0,14.5,0.5,18.0,15.5,35.47,0.0
2018,10,3,6,30,45.0,26.0,0.5,18.3,29.0,78.43,44.18
2018,10,3,6,45,84.0,44.0,0.55,18.55,56.5,134.82,105.09
2018,10,3,7,0,123.0,62.0,0.6,18.8,84.0,203.33,163.73
2018,10,3,7,15,104.5,72.5,0.7,19.1,95.0,180.63,146.62
2018,10,3,7,30,86.0,83.0,0.8,19.4,106.0,174.51,141.79
2018,10,3,7,45,56.5,99.5,0.95,19.7,116.0,151.08,121.79
2018,10,3,8,0,27.0,116.0,1.1,20.0,126.0,141.56,112.69
2018,10,3,8,15,75.0,150.5,1.2,20.35,183.0,221.94,178.67
2018,10,3,8,30,123.0,185.0,1.3,20.7,240.0,319.4,255.34
2018,10,3,8,45,75.5,182.5,1.45,21.1,217.5,249.86,198.45
2018,10,3,9,0,28.0,180.0,1.6,21.5,195.0,200.16,157.2
2018,10,3,9,15,165.0,205.5,1.65,21.95,302.5,360.37,285.16
2018,10,3,9,30,302.0,231.0,1.7,22.4,410.0,516.45,402.31
2018,10,3,9,45,327.0,250.0,1.75,22.8,454.0,546.96,422.05
2018,10,3,10,0,352.0,269.0,1.8,23.2,498.0,574.4,440.21
2018,10,3,10,15,358.5,275.5,1.85,23.6,516.5,571.0,436.06
2018,10,3,10,30,365.0,282.0,1.9,24.0,535.0,565.73,430.8
2018,10,3,10,45,341.0,291.0,1.9,24.4,532.5,538.33,408.98
2018,10,3,11,0,317.0,300.0,1.9,24.8,530.0,510.87,387.29
2018,10,3,11,15,257.5,304.5,1.95,24.9,493.0,455.78,345.75
2018,10,3,11,30,198.0,309.0,2.0,25.0,456.0,397.54,301.81
2018,10,3,11,45,191.5,312.5,2.1,25.1,455.5,382.15,289.88
2018,10,3,12,0,185.0,316.0,2.2,25.2,455.0,366.63,277.54
2018,10,3,12,15,202.5,333.0,2.25,25.0,484.0,373.28,281.7
2018,10,3,12,30,220.0,350.0,2.3,24.8,513.0,376.56,282.95
2018,10,3,12,45,158.0,314.0,2.35,24.6,430.0,307.8,231.44
2018,10,3,13,0,96.0,278.0,2.4,24.4,347.0,246.89,186.01
2018,10,3,13,15,91.5,273.5,2.4,24.2,338.0,235.75,177.31
2018,10,3,13,30,87.0,269.0,2.4,24.0,329.0,222.29,166.82
2018,10,3,13,45,58.5,221.5,2.4,23.75,261.0,177.41,133.27
2018,10,3,14,0,30.0,174.0,2.4,23.5,193.0,136.47,102.86
2018,10,3,14,15,62.5,203.0,2.4,23.3,240.0,152.28,115.61
2018,10,3,14,30,95.0,232.0,2.4,23.1,287.0,165.26,133.35
2018,10,3,14,45,151.5,213.0,2.35,22.95,293.5,146.95,118.57
2018,10,3,15,0,208.0,194.0,2.3,22.8,300.0,136.78,110.51
2018,10,3,15,15,306.5,160.5,2.3,22.8,300.5,111.77,89.84
2018,10,3,15,30,405.0,127.0,2.3,22.8,301.0,87.36,69.45
2018,10,3,15,45,409.5,113.5,2.2,22.5,271.5,79.8,63.28
2018,10,3,16,0,414.0,100.0,2.1,22.2,242.0,71.85,56.66
2018,10,3,16,15,416.0,86.0,1.95,21.9,209.0,63.12,49.24
2018,10,3,16,30,418.0,72.0,1.8,21.6,176.0,53.97,41.28
2018,10,3,16,45,354.5,60.0,1.65,21.35,134.0,45.44,33.66
2018,10,3,17,0,291.0,48.0,1.5,21.1,92.0,36.73,25.66
2018,10,3,17,15,194.5,33.5,1.35,20.55,58.0,25.83,15.1
2018,10,3,17,30,98.0,19.0,1.2,20.0,24.0,14.77,0.0
2018,10,3,17,45,49.0,9.5,1.0,19.45,12.0,8.11,0.0
2018,10,3,18,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.75,16.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,4,5,45,7.5,1.5,1.05,16.0,1.0,0.0,0.0
2018,10,4,6,0,15.0,3.0,1.1,16.1,2.0,0.0,0.0
2018,10,4,6,15,109.0,14.5,1.25,16.4,21.5,90.78,0.0
2018,10,4,6,30,203.0,26.0,1.4,16.7,41.0,226.12,128.19
2018,10,4,6,45,335.0,36.5,1.6,16.95,84.0,354.72,281.7
2018,10,4,7,0,467.0,47.0,1.8,17.2,127.0,480.57,387.99
2018,10,4,7,15,431.5,62.0,1.85,17.45,155.0,478.14,389.68
2018,10,4,7,30,396.0,77.0,1.9,17.7,183.0,465.71,381.74
2018,10,4,7,45,300.0,109.5,1.95,17.95,199.5,408.25,335.34
2018,10,4,8,0,204.0,142.0,2.0,18.2,216.0,365.76,298.71
2018,10,4,8,15,300.0,146.5,2.05,18.6,272.0,450.17,366.14
2018,10,4,8,30,396.0,151.0,2.1,19.0,328.0,555.92,446.24
2018,10,4,8,45,457.5,150.0,2.15,19.45,374.0,603.67,480.44
2018,10,4,9,0,519.0,149.0,2.2,19.9,420.0,649.25,512.66
2018,10,4,9,15,427.0,182.5,2.25,20.2,417.0,598.22,470.73
2018,10,4,9,30,335.0,216.0,2.3,20.5,414.0,526.83,414.64
2018,10,4,9,45,284.0,222.0,2.35,20.8,396.0,479.4,377.18
2018,10,4,10,0,233.0,228.0,2.4,21.1,378.0,432.61,339.87
2018,10,4,10,15,210.0,176.0,2.45,21.25,315.5,349.7,276.52
2018,10,4,10,30,187.0,124.0,2.5,21.4,253.0,282.46,224.22
2018,10,4,10,45,186.0,207.5,2.6,21.55,338.5,342.11,268.84
2018,10,4,11,0,185.0,291.0,2.7,21.7,424.0,398.32,309.68
2018,10,4,11,15,159.0,284.5,2.75,21.8,400.0,362.75,281.42
2018,10,4,11,30,133.0,278.0,2.8,21.9,376.0,329.12,254.96
2018,10,4,11,45,92.5,267.0,2.85,22.0,335.5,285.39,220.59
2018,10,4,12,0,52.0,256.0,2.9,22.1,295.0,241.77,186.35
2018,10,4,12,15,194.5,280.0,2.95,22.1,423.5,327.07,251.6
2018,10,4,12,30,337.0,304.0,3.0,22.1,552.0,392.18,298.13
2018,10,4,12,45,418.5,277.0,3.05,22.15,579.5,377.77,283.53
2018,10,4,13,0,500.0,250.0,3.1,22.2,607.0,354.68,261.11
2018,10,4,13,15,435.5,254.0,3.15,22.1,558.5,304.05,220.79
2018,10,4,13,30,371.0,258.0,3.2,22.0,510.0,265.0,190.49
2018,10,4,13,45,308.0,262.0,3.2,21.9,465.5,229.04,164.18
2018,10,4,14,0,245.0,266.0,3.2,21.8,421.0,199.67,145.24
2018,10,4,14,15,455.0,197.5,3.2,21.6,465.5,138.95,98.52
2018,10,4,14,30,665.0,129.0,3.2,21.4,510.0,85.09,67.17
2018,10,4,14,45,708.0,109.5,3.15,21.2,489.0,74.83,58.71
2018,10,4,15,0,751.0,90.0,3.1,21.0,468.0,70.05,54.84
2018,10,4,15,15,725.0,87.0,3.1,21.0,424.0,68.71,53.85
2018,10,4,15,30,699.0,84.0,3.1,21.0,380.0,61.68,47.95
2018,10,4,15,45,668.0,78.0,3.0,20.45,333.5,58.26,45.23
2018,10,4,16,0,637.0,72.0,2.9,19.9,287.0,54.74,42.35
2018,10,4,16,15,593.0,65.5,2.8,19.5,240.0,50.62,38.83
2018,10,4,16,30,549.0,59.0,2.7,19.1,193.0,46.42,35.11
2018,10,4,16,45,473.5,51.0,2.65,18.7,147.0,40.73,29.9
2018,10,4,17,0,398.0,43.0,2.6,18.3,101.0,35.03,24.43
2018,10,4,17,15,269.5,31.5,2.5,17.8,63.5,25.99,15.02
2018,10,4,17,30,141.0,20.0,2.4,17.3,26.0,15.61,0.0
2018,10,4,17,45,70.5,10.0,2.25,16.85,13.0,8.54,0.0
2018,10,4,18,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,5,5,45,9.0,1.5,1.1,12.3,1.0,0.0,0.0
2018,10,5,6,0,18.0,3.0,1.1,12.4,2.0,0.0,0.0
2018,10,5,6,15,134.0,14.5,1.3,13.1,22.5,108.45,0.0
2018,10,5,6,30,250.0,26.0,1.5,13.8,43.0,257.75,134.63
2018,10,5,6,45,368.0,35.5,1.65,14.45,85.0,378.25,301.44
2018,10,5,7,0,486.0,45.0,1.8,15.1,127.0,491.94,399.22
2018,10,5,7,15,570.5,50.0,1.75,15.5,178.0,575.86,467.11
2018,10,5,7,30,655.0,55.0,1.7,15.9,229.0,654.64,527.25
2018,10,5,7,45,698.0,59.0,1.6,16.3,278.5,704.08,562.11
2018,10,5,8,0,741.0,63.0,1.5,16.7,328.0,751.53,593.72
2018,10,5,8,15,770.5,66.5,1.45,17.2,376.0,784.19,613.6
2018,10,5,8,30,800.0,70.0,1.4,17.7,424.0,813.94,630.81
2018,10,5,8,45,820.5,72.5,1.35,18.15,467.5,831.28,639.09
2018,10,5,9,0,841.0,75.0,1.3,18.6,511.0,836.35,638.94
2018,10,5,9,15,854.5,77.5,1.35,19.15,549.5,840.84,639.65
2018,10,5,9,30,868.0,80.0,1.4,19.7,588.0,841.7,637.99
2018,10,5,9,45,773.0,118.0,1.4,20.25,589.5,796.09,604.25
2018,10,5,10,0,678.0,156.0,1.4,20.8,591.0,743.84,566.2
2018,10,5,10,15,771.5,128.0,1.4,21.4,642.0,763.05,578.01
2018,10,5,10,30,865.0,100.0,1.4,22.0,693.0,773.5,582.83
2018,10,5,10,45,885.0,94.5,1.4,22.6,715.5,752.94,566.68
2018,10,5,11,0,905.0,89.0,1.4,23.2,738.0,728.45,547.84
2018,10,5,11,15,906.0,90.5,1.45,23.55,748.5,694.21,521.84
2018,10,5,11,30,907.0,92.0,1.5,23.9,759.0,657.14,493.41
2018,10,5,11,45,901.0,95.0,1.5,24.2,760.0,614.71,460.25
2018,10,5,12,0,895.0,98.0,1.5,24.5,761.0,570.32,424.97
2018,10,5,12,15,781.5,145.0,1.55,24.55,721.0,508.79,377.24
2018,10,5,12,30,668.0,192.0,1.6,24.6,681.0,450.51,331.85
2018,10,5,12,45,654.0,193.0,1.65,24.65,664.5,404.15,294.08
2018,10,5,13,0,640.0,194.0,1.7,24.7,648.0,358.23,255.84
2018,10,5,13,15,758.5,142.0,1.85,24.7,665.0,310.22,211.84
2018,10,5,13,30,877.0,90.0,2.0,24.7,682.0,260.94,165.17
2018,10,5,13,45,865.5,89.5,2.15,24.75,653.0,205.48,120.27
2018,10,5,14,0,854.0,89.0,2.3,24.8,624.0,150.6,82.28
2018,10,5,14,15,844.0,85.5,2.4,24.55,590.0,94.64,56.94
2018,10,5,14,30,834.0,82.0,2.5,24.3,556.0,72.88,56.17
2018,10,5,14,45,816.0,80.5,2.55,24.1,516.0,63.42,48.39
2018,10,5,15,0,798.0,79.0,2.6,23.9,476.0,62.93,48.17
2018,10,5,15,15,773.5,75.5,2.6,23.9,431.0,60.93,46.61
2018,10,5,15,30,749.0,72.0,2.6,23.9,386.0,58.89,45.01
2018,10,5,15,45,711.5,68.5,2.7,23.25,337.5,56.67,43.35
2018,10,5,16,0,674.0,65.0,2.8,22.6,289.0,54.48,41.66
2018,10,5,16,15,625.5,60.0,2.7,22.05,240.5,46.78,35.09
2018,10,5,16,30,577.0,55.0,2.6,21.5,192.0,43.54,32.24
2018,10,5,16,45,494.0,47.5,2.5,20.9,145.0,38.08,27.28
2018,10,5,17,0,411.0,40.0,2.4,20.3,98.0,32.62,22.09
2018,10,5,17,15,278.5,29.0,2.4,19.7,61.0,23.92,12.74
2018,10,5,17,30,146.0,18.0,2.4,19.1,24.0,15.36,0.0
2018,10,5,17,45,73.0,9.0,2.35,18.45,12.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.3,17.8,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.25,17.4,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.15,16.65,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,6,5,45,9.0,1.5,1.3,13.8,1.0,0.0,0.0
2018,10,6,6,0,18.0,3.0,1.3,13.8,2.0,0.0,0.0
2018,10,6,6,15,98.0,12.5,1.5,14.4,18.0,80.69,0.0
2018,10,6,6,30,178.0,22.0,1.7,15.0,34.0,195.96,87.96
2018,10,6,6,45,352.5,31.0,1.9,15.55,80.5,359.74,285.52
2018,10,6,7,0,527.0,40.0,2.1,16.1,127.0,516.49,417.25
2018,10,6,7,15,459.0,54.0,2.15,16.75,149.0,488.21,398.89
2018,10,6,7,30,391.0,68.0,2.2,17.4,171.0,446.15,367.47
2018,10,6,7,45,476.0,76.5,2.25,18.05,227.5,541.41,441.88
2018,10,6,8,0,561.0,85.0,2.3,18.7,284.0,627.74,505.6
2018,10,6,8,15,689.5,73.5,2.4,19.3,352.5,720.01,571.6
2018,10,6,8,30,818.0,62.0,2.5,19.9,421.0,807.2,631.56
2018,10,6,8,45,840.0,64.5,2.6,20.45,466.0,826.02,641.81
2018,10,6,9,0,862.0,67.0,2.7,21.0,511.0,841.46,650.16
2018,10,6,9,15,874.5,70.5,2.8,21.4,550.5,846.32,651.49
2018,10,6,9,30,887.0,74.0,2.9,21.8,590.0,847.41,650.37
2018,10,6,9,45,895.0,77.0,3.0,22.2,623.0,840.32,643.7
2018,10,6,10,0,903.0,80.0,3.1,22.6,656.0,829.48,634.62
2018,10,6,10,15,912.0,81.0,3.15,22.85,683.0,813.48,622.17
2018,10,6,10,30,921.0,82.0,3.2,23.1,710.0,793.78,607.3
2018,10,6,10,45,927.5,83.0,3.25,23.35,730.0,768.59,588.68
2018,10,6,11,0,934.0,84.0,3.3,23.6,750.0,739.92,567.24
2018,10,6,11,15,937.5,84.5,3.35,23.75,761.5,705.38,540.23
2018,10,6,11,30,941.0,85.0,3.4,23.9,773.0,667.8,510.5
2018,10,6,11,45,942.0,85.0,3.4,24.05,776.0,625.42,476.46
2018,10,6,12,0,943.0,85.0,3.4,24.2,779.0,580.53,439.77
2018,10,6,12,15,942.0,85.0,3.5,24.25,774.0,532.34,400.06
2018,10,6,12,30,941.0,85.0,3.6,24.3,769.0,482.21,357.68
2018,10,6,12,45,937.5,84.5,3.7,24.35,755.5,428.98,311.78
2018,10,6,13,0,934.0,84.0,3.8,24.4,742.0,374.5,263.87
2018,10,6,13,15,927.0,83.0,3.85,24.4,720.0,317.67,213.74
2018,10,6,13,30,920.0,82.0,3.9,24.4,698.0,260.46,163.98
2018,10,6,13,45,911.5,80.5,3.9,24.4,669.5,202.5,116.69
2018,10,6,14,0,903.0,79.0,3.9,24.4,641.0,144.81,76.95
2018,10,6,14,15,891.0,77.0,3.95,24.3,605.5,87.13,52.49
2018,10,6,14,30,879.0,75.0,4.0,24.2,570.0,69.07,53.03
2018,10,6,14,45,862.5,73.0,4.05,24.1,529.0,67.47,51.85
2018,10,6,15,0,846.0,71.0,4.1,24.0,488.0,65.78,50.6
2018,10,6,15,15,822.5,68.5,4.1,24.0,442.5,56.55,42.88
2018,10,6,15,30,799.0,66.0,4.1,24.0,397.0,55.05,41.73
2018,10,6,15,45,765.0,62.0,4.05,23.6,347.0,52.27,39.51
2018,10,6,16,0,731.0,58.0,4.0,23.2,297.0,49.45,37.22
2018,10,6,16,15,677.0,54.5,3.8,22.7,246.5,46.87,35.05
2018,10,6,16,30,623.0,51.0,3.6,22.2,196.0,44.4,32.84
2018,10,6,16,45,537.0,44.5,3.35,21.7,147.5,35.95,25.3
2018,10,6,17,0,451.0,38.0,3.1,21.2,99.0,31.19,20.68
2018,10,6,17,15,306.0,27.5,3.0,20.6,61.0,22.79,11.15
2018,10,6,17,30,161.0,17.0,2.9,20.0,23.0,14.51,0.0
2018,10,6,17,45,80.5,8.5,2.75,19.35,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,2.6,18.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,2.65,18.05,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,2.65,17.7,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.75,17.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,3.25,17.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,3.2,17.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,3.2,17.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,3.05,17.45,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.5,16.55,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.3,15.35,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,7,6,15,135.5,11.5,2.65,15.8,20.0,106.3,0.0
2018,10,7,6,30,271.0,23.0,2.9,16.3,40.0,265.87,97.92
2018,10,7,6,45,399.5,32.0,3.15,16.85,83.5,396.37,312.2
2018,10,7,7,0,528.0,41.0,3.4,17.4,127.0,517.24,418.43
2018,10,7,7,15,598.5,47.5,3.6,17.9,177.0,591.79,481.05
2018,10,7,7,30,669.0,54.0,3.8,18.4,227.0,660.86,536.12
2018,10,7,7,45,714.0,58.5,4.0,18.95,278.0,712.46,575.19
2018,10,7,8,0,759.0,63.0,4.2,19.5,329.0,762.08,611.08
2018,10,7,8,15,788.5,66.5,4.25,20.0,377.5,794.54,632.61
2018,10,7,8,30,818.0,70.0,4.3,20.5,426.0,824.02,651.37
2018,10,7,8,45,839.0,72.5,4.35,21.05,470.5,841.51,660.94
2018,10,7,9,0,860.0,75.0,4.4,21.6,515.0,846.75,661.65
2018,10,7,9,15,876.5,77.0,4.4,22.05,555.0,852.79,663.16
2018,10,7,9,30,893.0,79.0,4.4,22.5,595.0,855.09,662.08
2018,10,7,9,45,905.0,80.0,4.4,22.95,628.5,848.63,654.96
2018,10,7,10,0,917.0,81.0,4.4,23.4,662.0,838.38,645.39
2018,10,7,10,15,923.5,82.5,4.4,23.75,688.0,820.52,630.9
2018,10,7,10,30,930.0,84.0,4.4,24.1,714.0,799.03,614.04
2018,10,7,10,45,932.5,85.5,4.4,24.45,732.0,771.05,592.73
2018,10,7,11,0,935.0,87.0,4.4,24.8,750.0,739.8,568.48
2018,10,7,11,15,933.5,89.5,4.4,25.0,759.5,703.76,539.74
2018,10,7,11,30,932.0,92.0,4.4,25.2,769.0,664.95,508.55
2018,10,7,11,45,926.0,94.0,4.35,25.45,769.0,620.55,472.48
2018,10,7,12,0,920.0,96.0,4.3,25.7,769.0,574.19,434.28
2018,10,7,12,15,917.5,96.0,4.3,25.85,763.0,526.08,394.18
2018,10,7,12,30,915.0,96.0,4.3,26.0,757.0,476.24,351.75
2018,10,7,12,45,910.5,96.0,4.3,26.15,743.5,424.11,306.6
2018,10,7,13,0,906.0,96.0,4.3,26.3,730.0,370.87,259.76
2018,10,7,13,15,896.5,95.0,4.3,26.3,707.0,314.68,210.64
2018,10,7,13,30,887.0,94.0,4.3,26.3,684.0,258.42,162.3
2018,10,7,13,45,874.5,93.5,4.35,26.35,654.5,202.21,117.28
2018,10,7,14,0,862.0,93.0,4.4,26.4,625.0,146.7,80.19
2018,10,7,14,15,842.5,93.0,4.4,26.35,588.5,83.47,52.19
2018,10,7,14,30,823.0,93.0,4.4,26.3,552.0,71.54,54.66
2018,10,7,14,45,796.5,91.5,4.35,26.2,509.0,71.14,54.5
2018,10,7,15,0,770.0,90.0,4.3,26.1,466.0,70.82,54.41
2018,10,7,15,15,743.0,86.0,4.3,26.1,420.5,68.68,52.76
2018,10,7,15,30,716.0,82.0,4.3,26.1,375.0,60.92,46.34
2018,10,7,15,45,673.5,77.5,4.05,25.7,325.5,58.39,44.38
2018,10,7,16,0,631.0,73.0,3.8,25.3,276.0,55.86,42.36
2018,10,7,16,15,577.5,66.0,3.35,24.6,227.0,51.3,38.55
2018,10,7,16,30,524.0,59.0,2.9,23.9,178.0,46.69,34.53
2018,10,7,16,45,446.0,49.0,2.5,23.25,132.5,39.35,27.98
2018,10,7,17,0,368.0,39.0,2.1,22.6,87.0,31.88,21.03
2018,10,7,17,15,237.0,26.5,2.0,21.8,52.0,21.86,9.55
2018,10,7,17,30,106.0,14.0,1.9,21.0,17.0,11.95,0.0
2018,10,7,17,45,53.0,7.0,1.8,20.25,8.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.7,19.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.65,18.75,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,6,15,141.5,11.0,1.3,15.4,19.5,109.8,0.0
2018,10,8,6,30,283.0,22.0,1.4,16.3,39.0,271.22,70.65
2018,10,8,6,45,413.5,30.0,1.5,17.15,82.0,403.47,312.5
2018,10,8,7,0,544.0,38.0,1.6,18.0,125.0,515.81,410.49
2018,10,8,7,15,612.5,43.5,1.8,18.6,174.0,589.16,470.91
2018,10,8,7,30,681.0,49.0,2.0,19.2,223.0,662.34,527.84
2018,10,8,7,45,724.0,52.5,2.2,19.8,272.5,710.6,563.7
2018,10,8,8,0,767.0,56.0,2.4,20.4,322.0,756.96,596.62
2018,10,8,8,15,795.0,59.0,2.45,20.95,369.5,787.33,616.0
2018,10,8,8,30,823.0,62.0,2.5,21.5,417.0,805.92,626.49
2018,10,8,8,45,843.0,64.0,2.55,22.0,460.5,822.04,635.19
2018,10,8,9,0,863.0,66.0,2.6,22.5,504.0,834.83,641.46
2018,10,8,9,15,877.0,67.5,2.65,23.0,542.5,838.27,641.26
2018,10,8,9,30,891.0,69.0,2.7,23.5,581.0,838.07,638.72
2018,10,8,9,45,901.5,70.5,2.7,24.05,613.5,831.21,631.29
2018,10,8,10,0,912.0,72.0,2.7,24.6,646.0,820.6,621.51
2018,10,8,10,15,919.5,73.0,2.75,25.0,672.0,803.3,608.0
2018,10,8,10,30,927.0,74.0,2.8,25.4,698.0,782.36,592.16
2018,10,8,10,45,931.5,75.0,2.8,25.8,716.5,755.65,572.16
2018,10,8,11,0,936.0,76.0,2.8,26.2,735.0,725.59,549.37
2018,10,8,11,15,938.5,76.0,2.8,26.5,745.5,689.98,521.44
2018,10,8,11,30,941.0,76.0,2.8,26.8,756.0,651.44,490.96
2018,10,8,11,45,941.5,76.5,2.8,27.05,759.0,609.43,457.44
2018,10,8,12,0,942.0,77.0,2.8,27.3,762.0,564.95,421.33
2018,10,8,12,15,940.5,77.0,2.8,27.4,756.5,516.77,381.84
2018,10,8,12,30,939.0,77.0,2.8,27.5,751.0,466.7,339.84
2018,10,8,12,45,935.0,77.0,2.8,27.6,737.5,414.02,294.83
2018,10,8,13,0,931.0,77.0,2.8,27.7,724.0,360.13,247.97
2018,10,8,13,15,925.0,76.5,2.75,27.7,703.0,304.35,199.43
2018,10,8,13,30,919.0,76.0,2.7,27.7,682.0,248.05,151.38
2018,10,8,13,45,910.0,75.0,2.7,27.7,653.5,190.66,106.01
2018,10,8,14,0,901.0,74.0,2.7,27.7,625.0,133.58,68.85
2018,10,8,14,15,888.0,72.0,2.65,27.55,589.5,76.25,48.2
2018,10,8,14,30,875.0,70.0,2.6,27.4,554.0,65.67,49.52
2018,10,8,14,45,857.5,68.0,2.55,27.25,513.0,63.98,48.28
2018,10,8,15,0,840.0,66.0,2.5,27.1,472.0,62.22,46.97
2018,10,8,15,15,816.5,64.0,2.5,27.1,427.0,60.29,45.49
2018,10,8,15,30,793.0,62.0,2.5,27.1,382.0,52.11,38.71
2018,10,8,15,45,758.0,58.5,2.35,26.5,333.0,49.62,36.79
2018,10,8,16,0,723.0,55.0,2.2,25.9,284.0,47.11,34.79
2018,10,8,16,15,671.0,51.0,1.95,25.05,234.5,44.06,32.28
2018,10,8,16,30,619.0,47.0,1.7,24.2,185.0,41.07,29.67
2018,10,8,16,45,534.5,40.5,1.45,23.3,137.5,32.84,22.4
2018,10,8,17,0,450.0,34.0,1.2,22.4,90.0,27.96,17.69
2018,10,8,17,15,297.0,24.0,1.2,21.65,54.0,19.88,7.1
2018,10,8,17,30,144.0,14.0,1.2,20.9,18.0,11.95,0.0
2018,10,8,17,45,72.0,7.0,1.2,20.15,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.8,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,16.05,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,9,6,15,93.0,10.5,1.05,14.35,16.0,74.73,0.0
2018,10,9,6,30,186.0,21.0,1.1,15.0,32.0,196.25,23.63
2018,10,9,6,45,283.5,33.0,1.15,15.65,68.0,306.42,238.44
2018,10,9,7,0,381.0,45.0,1.2,16.3,104.0,402.98,325.37
2018,10,9,7,15,508.0,49.5,1.15,16.85,159.0,517.68,417.13
2018,10,9,7,30,635.0,54.0,1.1,17.4,214.0,634.73,505.06
2018,10,9,7,45,684.0,58.0,1.05,18.0,264.0,681.75,537.41
2018,10,9,8,0,733.0,62.0,1.0,18.6,314.0,733.42,571.68
