Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,11,30,246.0,192.0,1.3,17.7,319.0,287.98,226.76
2018,11,28,11,45,210.5,201.0,1.4,17.8,310.0,261.68,204.88
2018,11,28,12,0,175.0,210.0,1.5,17.9,301.0,242.87,189.3
2018,11,28,12,15,99.5,190.0,1.6,17.9,241.5,190.45,148.26
2018,11,28,12,30,24.0,170.0,1.7,17.9,182.0,144.84,113.29
2018,11,28,12,45,26.0,164.5,1.85,17.9,177.5,137.89,107.6
2018,11,28,13,0,28.0,159.0,2.0,17.9,173.0,130.8,101.74
2018,11,28,13,15,31.0,140.5,2.1,17.85,155.5,114.57,88.46
2018,11,28,13,30,34.0,122.0,2.2,17.8,138.0,98.48,75.54
2018,11,28,13,45,109.0,142.5,2.35,17.7,188.5,105.48,86.54
2018,11,28,14,0,184.0,163.0,2.5,17.6,239.0,116.89,96.55
2018,11,28,14,15,230.0,149.0,2.5,17.5,236.5,104.52,86.03
2018,11,28,14,30,276.0,135.0,2.5,17.4,234.0,96.47,79.21
2018,11,28,14,45,276.5,121.0,2.5,17.3,211.0,87.67,71.65
2018,11,28,15,0,277.0,107.0,2.5,17.2,188.0,78.61,63.77
2018,11,28,15,15,250.5,93.5,2.5,17.2,158.5,69.39,55.61
2018,11,28,15,30,224.0,80.0,2.5,17.2,129.0,59.97,47.12
2018,11,28,15,45,182.5,65.0,2.25,16.65,99.5,49.23,37.43
2018,11,28,16,0,141.0,50.0,2.0,16.1,70.0,38.28,27.36
2018,11,28,16,15,97.0,34.5,2.05,15.8,46.0,26.76,15.9
2018,11,28,16,30,53.0,19.0,2.1,15.5,22.0,15.02,0.0
2018,11,28,16,45,26.5,9.5,2.1,15.2,11.0,8.11,0.0
2018,11,28,17,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,4.55,16.05,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,4.65,16.2,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.15,16.15,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.25,15.9,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.1,15.55,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.75,14.4,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,11,29,6,45,0.0,1.0,5.1,14.4,1.0,0.0,0.0
2018,11,29,7,0,0.0,2.0,5.1,14.4,2.0,0.0,0.0
2018,11,29,7,15,1.0,10.0,5.2,14.45,10.0,9.18,0.0
2018,11,29,7,30,2.0,18.0,5.3,14.5,18.0,16.17,4.79
2018,11,29,7,45,5.5,28.5,5.35,14.5,29.0,27.25,16.76
2018,11,29,8,0,9.0,39.0,5.4,14.5,40.0,39.04,27.41
2018,11,29,8,15,10.5,41.0,5.45,14.55,43.0,44.32,32.34
2018,11,29,8,30,12.0,43.0,5.5,14.6,46.0,46.22,34.24
2018,11,29,8,45,9.0,42.0,5.5,14.6,44.5,42.48,31.05
2018,11,29,9,0,6.0,41.0,5.5,14.6,43.0,37.98,27.13
2018,11,29,9,15,10.0,53.0,5.4,14.6,56.5,53.07,40.12
2018,11,29,9,30,14.0,65.0,5.3,14.6,70.0,66.78,51.83
2018,11,29,9,45,7.0,60.5,5.2,14.6,63.0,54.66,41.24
2018,11,29,10,0,0.0,56.0,5.1,14.6,56.0,46.37,33.94
2018,11,29,10,15,0.0,46.5,5.05,14.6,46.5,38.47,27.18
2018,11,29,10,30,0.0,37.0,5.0,14.6,37.0,30.59,20.44
2018,11,29,10,45,0.0,39.5,4.9,14.65,39.5,32.67,22.17
2018,11,29,11,0,0.0,42.0,4.8,14.7,42.0,34.75,23.91
2018,11,29,11,15,0.0,40.5,4.75,14.75,40.5,33.51,22.83
2018,11,29,11,30,0.0,39.0,4.7,14.8,39.0,32.27,21.76
2018,11,29,11,45,45.5,94.5,4.7,14.85,118.0,98.99,77.52
2018,11,29,12,0,91.0,150.0,4.7,14.9,197.0,162.47,129.1
2018,11,29,12,15,90.5,145.5,4.6,14.9,192.0,152.02,119.7
2018,11,29,12,30,90.0,141.0,4.5,14.9,187.0,141.6,110.43
2018,11,29,12,45,53.5,140.0,4.45,14.9,167.0,125.75,98.09
2018,11,29,13,0,17.0,139.0,4.4,14.9,147.0,115.65,91.1
2018,11,29,13,15,48.5,158.5,4.25,14.9,181.0,129.3,101.17
2018,11,29,13,30,80.0,178.0,4.1,14.9,215.0,138.8,108.52
2018,11,29,13,45,74.5,133.5,4.0,14.9,166.0,103.29,85.62
2018,11,29,14,0,69.0,89.0,3.9,14.9,117.0,68.77,55.46
2018,11,29,14,15,259.5,94.0,3.75,14.85,188.5,65.18,52.4
2018,11,29,14,30,450.0,99.0,3.6,14.8,260.0,71.23,57.85
2018,11,29,14,45,401.5,96.5,3.4,14.7,228.5,69.68,56.54
2018,11,29,15,0,353.0,94.0,3.2,14.6,197.0,68.21,55.25
2018,11,29,15,15,273.0,86.5,3.2,14.6,159.0,64.95,52.27
2018,11,29,15,30,193.0,79.0,3.2,14.6,121.0,59.09,46.84
2018,11,29,15,45,160.0,63.0,2.7,14.25,93.0,47.75,36.49
2018,11,29,16,0,127.0,47.0,2.2,13.9,65.0,36.14,25.75
2018,11,29,16,15,79.5,32.0,2.2,13.8,42.0,24.93,14.5
2018,11,29,16,30,32.0,17.0,2.2,13.7,19.0,13.85,0.0
2018,11,29,16,45,16.0,8.5,2.15,13.55,9.5,7.26,0.0
2018,11,29,17,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.75,12.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.85,12.7,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,4.05,12.75,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,4.15,12.75,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.5,11.35,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,11,30,6,45,6.0,0.5,2.0,10.8,0.5,0.0,0.0
2018,11,30,7,0,12.0,1.0,2.0,10.8,1.0,0.0,0.0
2018,11,30,7,15,53.0,14.0,2.2,11.3,17.5,45.88,0.0
2018,11,30,7,30,94.0,27.0,2.4,11.8,34.0,117.16,67.2
2018,11,30,7,45,175.5,40.0,2.55,12.25,64.0,205.95,164.76
2018,11,30,8,0,257.0,53.0,2.7,12.7,94.0,274.78,227.32
2018,11,30,8,15,316.0,64.0,2.85,13.0,129.0,326.07,272.68
2018,11,30,8,30,375.0,75.0,3.0,13.3,164.0,376.91,316.2
2018,11,30,8,45,392.0,87.0,3.15,13.6,194.5,398.74,334.36
2018,11,30,9,0,409.0,99.0,3.3,13.9,225.0,418.65,350.24
2018,11,30,9,15,436.0,108.0,3.35,14.15,256.5,439.65,366.48
2018,11,30,9,30,463.0,117.0,3.4,14.4,288.0,458.27,380.27
2018,11,30,9,45,556.0,111.0,3.4,14.7,333.5,506.87,417.95
2018,11,30,10,0,649.0,105.0,3.4,15.0,379.0,545.05,446.36
2018,11,30,10,15,743.0,91.5,3.35,15.15,422.5,569.21,463.39
2018,11,30,10,30,837.0,78.0,3.3,15.3,466.0,585.54,473.67
2018,11,30,10,45,840.0,80.0,3.3,15.5,482.0,562.12,452.39
2018,11,30,11,0,843.0,82.0,3.3,15.7,498.0,535.82,428.7
2018,11,30,11,15,825.0,88.0,3.35,15.8,502.0,500.45,397.81
2018,11,30,11,30,807.0,94.0,3.4,15.9,506.0,463.71,365.37
2018,11,30,11,45,818.5,92.0,3.4,16.0,512.0,430.62,334.87
2018,11,30,12,0,830.0,90.0,3.4,16.1,518.0,394.64,301.26
2018,11,30,12,15,837.5,87.0,3.4,16.1,515.5,353.68,263.13
2018,11,30,12,30,845.0,84.0,3.4,16.1,513.0,310.43,222.61
2018,11,30,12,45,849.0,81.0,3.45,16.1,503.0,264.23,179.86
2018,11,30,13,0,853.0,78.0,3.5,16.1,493.0,216.37,136.97
2018,11,30,13,15,844.5,76.0,3.45,16.0,473.5,166.21,96.31
2018,11,30,13,30,836.0,74.0,3.4,15.9,454.0,115.99,63.16
2018,11,30,13,45,808.0,75.0,3.35,15.85,425.0,67.8,54.29
2018,11,30,14,0,780.0,76.0,3.3,15.8,396.0,62.53,49.79
2018,11,30,14,15,774.5,70.5,3.2,15.65,367.0,58.77,46.59
2018,11,30,14,30,769.0,65.0,3.1,15.5,338.0,54.94,43.29
2018,11,30,14,45,740.0,61.5,3.05,15.35,301.5,52.41,41.12
2018,11,30,15,0,711.0,58.0,3.0,15.2,265.0,49.9,38.9
2018,11,30,15,15,665.5,54.0,3.0,15.2,225.0,46.84,36.12
2018,11,30,15,30,620.0,50.0,3.0,15.2,185.0,40.26,30.11
2018,11,30,15,45,550.0,44.0,2.4,14.3,144.5,35.74,25.93
2018,11,30,16,0,480.0,38.0,1.8,13.4,104.0,31.25,21.57
2018,11,30,16,15,354.5,29.5,1.75,12.9,68.5,24.44,14.11
2018,11,30,16,30,229.0,21.0,1.7,12.4,33.0,17.68,0.0
2018,11,30,16,45,114.5,10.5,1.6,11.85,16.5,8.96,0.0
2018,11,30,17,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.5,11.25,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,1.95,10.75,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,1,6,45,1.0,0.5,2.55,12.05,0.5,0.0,0.0
2018,12,1,7,0,2.0,1.0,2.5,12.0,1.0,0.0,0.0
2018,12,1,7,15,4.0,9.5,2.6,12.25,9.5,10.66,0.0
2018,12,1,7,30,6.0,18.0,2.7,12.5,18.0,20.7,6.11
2018,12,1,7,45,13.5,31.0,2.85,12.7,32.5,41.09,28.22
2018,12,1,8,0,21.0,44.0,3.0,12.9,47.0,59.64,45.17
2018,12,1,8,15,70.0,61.5,2.95,13.0,77.0,124.2,101.61
2018,12,1,8,30,119.0,79.0,2.9,13.1,107.0,176.56,147.35
2018,12,1,8,45,67.5,73.0,2.9,13.2,89.5,127.87,105.43
2018,12,1,9,0,16.0,67.0,2.9,13.3,72.0,72.25,56.89
2018,12,1,9,15,17.5,84.0,3.05,13.4,90.0,89.75,71.81
2018,12,1,9,30,19.0,101.0,3.2,13.5,108.0,106.81,86.14
2018,12,1,9,45,12.5,92.0,3.35,13.6,97.0,85.88,68.07
2018,12,1,10,0,6.0,83.0,3.5,13.7,86.0,72.98,56.85
2018,12,1,10,15,46.0,100.0,3.65,13.75,121.5,116.99,94.68
2018,12,1,10,30,86.0,117.0,3.8,13.8,157.0,162.49,132.95
2018,12,1,10,45,171.5,152.0,3.95,13.85,235.0,239.09,196.4
2018,12,1,11,0,257.0,187.0,4.1,13.9,313.0,316.52,258.53
2018,12,1,11,15,439.0,164.5,4.15,14.05,385.0,378.78,306.81
2018,12,1,11,30,621.0,142.0,4.2,14.2,457.0,423.19,338.34
2018,12,1,11,45,451.0,163.5,4.3,14.3,393.0,337.91,268.48
2018,12,1,12,0,281.0,185.0,4.4,14.4,329.0,264.42,209.22
2018,12,1,12,15,275.0,154.5,4.4,14.4,294.5,220.4,171.66
2018,12,1,12,30,269.0,124.0,4.4,14.4,260.0,178.99,135.89
2018,12,1,12,45,508.5,113.5,4.4,14.45,363.0,209.56,150.02
2018,12,1,13,0,748.0,103.0,4.4,14.5,466.0,213.68,140.48
2018,12,1,13,15,526.5,122.0,4.35,14.45,372.5,157.06,103.36
2018,12,1,13,30,305.0,141.0,4.3,14.4,279.0,123.84,88.5
2018,12,1,13,45,383.5,115.5,4.25,14.3,279.0,83.01,68.05
2018,12,1,14,0,462.0,90.0,4.2,14.2,279.0,63.58,51.04
2018,12,1,14,15,586.5,84.5,4.1,14.05,305.0,62.03,49.78
2018,12,1,14,30,711.0,79.0,4.0,13.9,331.0,60.23,48.28
2018,12,1,14,45,643.5,77.5,3.95,13.75,287.0,59.38,47.59
2018,12,1,15,0,576.0,76.0,3.9,13.6,243.0,58.76,47.06
2018,12,1,15,15,552.0,69.5,3.9,13.6,210.0,54.62,43.28
2018,12,1,15,30,528.0,63.0,3.9,13.6,177.0,50.43,39.34
2018,12,1,15,45,442.0,56.0,3.35,13.0,137.0,45.45,34.62
2018,12,1,16,0,356.0,49.0,2.8,12.4,97.0,37.83,27.35
2018,12,1,16,15,237.0,36.5,2.65,12.1,63.5,28.26,17.15
2018,12,1,16,30,118.0,24.0,2.5,11.8,30.0,18.65,0.0
2018,12,1,16,45,59.0,12.0,2.3,11.55,15.0,10.24,0.0
2018,12,1,17,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.55,7.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,6,45,12.5,2.0,0.95,7.05,1.5,0.0,0.0
2018,12,2,7,0,25.0,4.0,0.9,7.1,3.0,0.0,0.0
2018,12,2,7,15,56.5,14.5,0.85,7.55,17.0,48.31,0.0
2018,12,2,7,30,88.0,25.0,0.8,8.0,31.0,108.12,50.97
2018,12,2,7,45,143.5,39.5,0.75,8.45,57.5,168.97,134.64
2018,12,2,8,0,199.0,54.0,0.7,8.9,84.0,221.76,183.81
2018,12,2,8,15,352.0,60.0,0.65,9.3,133.0,344.21,287.3
2018,12,2,8,30,505.0,66.0,0.6,9.7,182.0,458.14,379.14
2018,12,2,8,45,636.0,60.5,0.55,10.15,234.5,538.25,440.93
2018,12,2,9,0,767.0,55.0,0.5,10.6,287.0,610.77,494.39
2018,12,2,9,15,793.5,58.0,0.6,10.85,323.5,623.45,503.15
2018,12,2,9,30,820.0,61.0,0.7,11.1,360.0,632.64,509.43
2018,12,2,9,45,838.0,63.0,0.8,11.4,391.0,631.42,507.48
2018,12,2,10,0,856.0,65.0,0.9,11.7,422.0,626.61,502.58
2018,12,2,10,15,869.0,66.5,0.9,11.9,447.0,610.38,488.16
2018,12,2,10,30,882.0,68.0,0.9,12.1,472.0,595.31,474.27
2018,12,2,10,45,890.5,68.5,0.9,12.35,490.0,573.16,454.66
2018,12,2,11,0,899.0,69.0,0.9,12.6,508.0,547.82,432.26
2018,12,2,11,15,903.5,69.5,0.9,12.9,518.5,517.35,405.41
2018,12,2,11,30,908.0,70.0,0.9,13.2,529.0,484.05,375.78
2018,12,2,11,45,909.5,70.0,0.95,13.5,532.0,446.32,342.32
2018,12,2,12,0,911.0,70.0,1.0,13.8,535.0,406.25,306.15
2018,12,2,12,15,909.0,69.5,1.05,13.95,530.0,362.39,266.38
2018,12,2,12,30,907.0,69.0,1.1,14.1,525.0,316.85,224.62
2018,12,2,12,45,902.0,68.5,1.15,14.25,513.0,269.1,181.16
2018,12,2,13,0,897.0,68.0,1.2,14.4,501.0,220.31,138.11
2018,12,2,13,15,850.0,75.0,1.2,14.35,472.5,166.15,96.12
2018,12,2,13,30,803.0,82.0,1.2,14.3,444.0,120.0,67.83
2018,12,2,13,45,683.5,97.0,1.2,14.3,393.0,76.2,61.98
2018,12,2,14,0,564.0,112.0,1.2,14.3,342.0,81.15,66.5
2018,12,2,14,15,464.0,118.5,1.15,14.1,297.5,83.87,69.04
2018,12,2,14,30,364.0,125.0,1.1,13.9,253.0,87.99,72.8
2018,12,2,14,45,296.5,117.5,1.05,13.75,214.5,85.62,70.8
2018,12,2,15,0,229.0,110.0,1.0,13.6,176.0,80.08,65.94
2018,12,2,15,15,223.5,94.0,1.0,13.6,150.5,69.48,56.45
2018,12,2,15,30,218.0,78.0,1.0,13.6,125.0,58.56,46.54
2018,12,2,15,45,168.0,63.5,0.95,12.7,95.0,48.1,37.02
2018,12,2,16,0,118.0,49.0,0.9,11.8,65.0,37.45,27.11
2018,12,2,16,15,101.0,34.0,0.95,11.4,44.0,26.37,15.65
2018,12,2,16,30,84.0,19.0,1.0,11.0,23.0,15.04,0.0
2018,12,2,16,45,42.0,9.5,1.05,10.6,11.5,8.11,0.0
2018,12,2,17,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.3,5.3,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.3,5.3,2.0,0.0,0.0
2018,12,3,7,15,53.0,12.0,1.4,6.1,14.0,43.84,0.0
2018,12,3,7,30,81.0,21.0,1.5,6.9,26.0,94.34,37.45
2018,12,3,7,45,112.5,36.0,1.6,7.7,49.0,141.81,112.31
2018,12,3,8,0,144.0,51.0,1.7,8.5,72.0,179.73,149.18
2018,12,3,8,15,188.5,64.5,1.75,9.05,101.5,223.49,188.46
2018,12,3,8,30,233.0,78.0,1.8,9.6,131.0,266.87,226.23
2018,12,3,8,45,455.5,72.0,1.8,10.15,200.0,427.61,360.79
2018,12,3,9,0,678.0,66.0,1.8,10.7,269.0,566.44,471.09
2018,12,3,9,15,737.5,64.5,1.8,11.3,310.0,592.41,489.01
2018,12,3,9,30,797.0,63.0,1.8,11.9,351.0,618.72,507.12
2018,12,3,9,45,816.0,65.0,1.85,12.5,382.0,618.53,504.43
2018,12,3,10,0,835.0,67.0,1.9,13.1,413.0,614.77,498.91
2018,12,3,10,15,849.0,68.5,1.9,13.25,438.0,603.73,488.13
2018,12,3,10,30,863.0,70.0,1.9,13.4,463.0,589.17,474.4
2018,12,3,10,45,872.5,70.5,1.9,13.6,481.0,564.61,452.75
2018,12,3,11,0,882.0,71.0,1.9,13.8,499.0,540.38,430.84
2018,12,3,11,15,873.5,74.0,1.9,13.95,506.0,506.72,401.29
2018,12,3,11,30,865.0,77.0,1.9,14.1,513.0,471.77,370.19
2018,12,3,11,45,873.0,76.0,1.9,14.2,518.0,436.65,338.22
2018,12,3,12,0,881.0,75.0,1.9,14.3,523.0,399.51,303.77
2018,12,3,12,15,885.5,73.5,1.9,14.4,520.5,358.15,265.27
2018,12,3,12,30,890.0,72.0,1.9,14.5,518.0,314.61,224.47
2018,12,3,12,45,882.0,72.0,1.9,14.6,505.5,267.41,181.24
2018,12,3,13,0,874.0,72.0,1.9,14.7,493.0,219.46,138.77
2018,12,3,13,15,849.0,73.0,1.8,14.7,468.5,164.57,94.96
2018,12,3,13,30,824.0,74.0,1.7,14.7,444.0,115.5,63.28
2018,12,3,13,45,685.5,93.5,1.65,14.7,389.5,74.0,59.99
2018,12,3,14,0,547.0,113.0,1.6,14.7,335.0,81.79,66.98
2018,12,3,14,15,317.0,122.5,1.5,14.5,249.0,84.94,69.88
2018,12,3,14,30,87.0,132.0,1.4,14.3,163.0,96.12,79.85
2018,12,3,14,45,105.0,122.0,1.25,14.1,155.0,89.5,74.11
2018,12,3,15,0,123.0,112.0,1.1,13.9,147.0,82.65,68.12
2018,12,3,15,15,88.0,96.0,1.1,13.9,119.0,71.53,58.18
2018,12,3,15,30,53.0,80.0,1.1,13.9,91.0,61.36,48.94
2018,12,3,15,45,30.0,62.0,1.15,13.0,68.0,48.26,37.11
2018,12,3,16,0,7.0,44.0,1.2,12.1,45.0,35.19,25.08
2018,12,3,16,15,13.5,28.5,1.25,11.85,29.5,23.11,12.94
2018,12,3,16,30,20.0,13.0,1.3,11.6,14.0,10.83,0.0
2018,12,3,16,45,10.0,6.5,1.35,11.3,7.0,5.55,0.0
2018,12,3,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.65,9.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.65,9.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.95,8.9,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,4,6,45,9.5,1.5,2.0,8.75,1.0,0.0,0.0
2018,12,4,7,0,19.0,3.0,2.0,8.7,2.0,0.0,0.0
2018,12,4,7,15,19.0,4.0,2.15,9.05,4.0,15.42,0.0
2018,12,4,7,30,19.0,5.0,2.3,9.4,6.0,21.34,2.24
2018,12,4,7,45,9.5,6.0,2.45,9.7,6.5,12.44,4.71
2018,12,4,8,0,0.0,7.0,2.6,10.0,7.0,5.74,0.0
2018,12,4,8,15,0.0,8.5,2.6,10.45,8.5,6.98,0.36
2018,12,4,8,30,0.0,10.0,2.6,10.9,10.0,8.21,1.48
2018,12,4,8,45,8.0,48.5,2.6,11.35,51.0,45.56,34.12
2018,12,4,9,0,16.0,87.0,2.6,11.8,92.0,87.76,70.55
2018,12,4,9,15,27.0,112.0,2.65,12.3,121.5,128.24,105.01
2018,12,4,9,30,38.0,137.0,2.7,12.8,151.0,160.29,131.78
2018,12,4,9,45,34.0,134.5,2.75,13.35,147.5,150.26,122.75
2018,12,4,10,0,30.0,132.0,2.8,13.9,144.0,141.55,114.92
2018,12,4,10,15,15.0,108.0,2.8,14.25,114.0,100.52,79.96
2018,12,4,10,30,0.0,84.0,2.8,14.6,84.0,69.85,53.72
2018,12,4,10,45,0.0,89.0,2.85,14.95,89.0,74.09,57.17
2018,12,4,11,0,0.0,94.0,2.9,15.3,94.0,78.3,60.56
2018,12,4,11,15,0.0,96.5,2.9,15.5,96.5,80.34,62.16
2018,12,4,11,30,0.0,99.0,2.9,15.7,99.0,82.36,63.76
2018,12,4,11,45,0.0,99.0,2.9,15.85,99.0,82.27,63.62
2018,12,4,12,0,0.0,99.0,2.9,16.0,99.0,82.18,63.5
2018,12,4,12,15,0.0,95.5,2.6,15.95,95.5,79.22,61.05
2018,12,4,12,30,0.0,92.0,2.3,15.9,92.0,76.3,58.65
2018,12,4,12,45,0.0,89.0,2.05,15.85,89.0,73.82,56.63
2018,12,4,13,0,0.0,86.0,1.8,15.8,86.0,71.35,54.62
2018,12,4,13,15,0.0,81.0,1.7,15.6,81.0,67.25,51.29
2018,12,4,13,30,0.0,76.0,1.6,15.4,76.0,63.06,47.88
2018,12,4,13,45,0.0,72.0,1.5,15.2,72.0,59.71,47.38
2018,12,4,14,0,0.0,68.0,1.4,15.0,68.0,56.37,44.54
2018,12,4,14,15,0.0,65.0,1.45,14.75,65.0,53.86,42.44
2018,12,4,14,30,0.0,62.0,1.5,14.5,62.0,51.36,40.31
2018,12,4,14,45,0.0,62.0,1.55,14.2,62.0,51.37,40.4
2018,12,4,15,0,0.0,62.0,1.6,13.9,62.0,51.16,40.26
2018,12,4,15,15,0.0,51.5,1.6,13.9,51.5,42.63,32.56
2018,12,4,15,30,0.0,41.0,1.6,13.9,41.0,33.89,24.62
2018,12,4,15,45,0.0,32.5,1.7,13.1,32.5,26.84,18.18
2018,12,4,16,0,0.0,24.0,1.8,12.3,24.0,19.79,11.64
2018,12,4,16,15,9.0,16.5,1.8,12.0,17.0,13.96,5.55
2018,12,4,16,30,18.0,9.0,1.8,11.7,10.0,7.69,0.0
2018,12,4,16,45,9.0,4.5,1.8,11.4,5.0,3.84,0.0
2018,12,4,17,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.9,11.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,2.05,11.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,5,6,45,3.0,0.5,1.7,11.3,0.5,0.0,0.0
2018,12,5,7,0,6.0,1.0,1.6,11.3,1.0,0.0,0.0
2018,12,5,7,15,6.0,4.5,1.65,11.5,4.5,7.62,0.0
2018,12,5,7,30,6.0,8.0,1.7,11.7,8.0,10.61,0.0
2018,12,5,7,45,3.0,20.5,1.75,11.85,20.5,18.88,9.54
2018,12,5,8,0,0.0,33.0,1.8,12.0,33.0,27.28,17.35
2018,12,5,8,15,0.0,44.5,1.9,12.3,44.5,37.69,26.56
2018,12,5,8,30,0.0,56.0,2.0,12.6,56.0,48.15,35.75
2018,12,5,8,45,4.0,67.0,2.05,12.85,68.0,60.64,46.68
2018,12,5,9,0,8.0,78.0,2.1,13.1,80.0,73.0,57.37
2018,12,5,9,15,11.5,81.5,2.1,13.45,85.0,77.38,61.09
2018,12,5,9,30,15.0,85.0,2.1,13.8,90.0,81.97,64.92
2018,12,5,9,45,41.5,120.5,2.15,14.15,137.0,139.99,114.08
2018,12,5,10,0,68.0,156.0,2.2,14.5,184.0,190.95,156.19
2018,12,5,10,15,303.0,141.5,2.15,14.8,277.0,333.56,274.36
2018,12,5,10,30,538.0,127.0,2.1,15.1,370.0,454.71,369.19
2018,12,5,10,45,575.0,127.0,2.1,15.4,395.5,461.33,371.17
2018,12,5,11,0,612.0,127.0,2.1,15.7,421.0,457.89,365.7
2018,12,5,11,15,443.0,167.0,2.05,15.85,382.5,382.29,304.16
2018,12,5,11,30,274.0,207.0,2.0,16.0,344.0,313.56,248.8
2018,12,5,11,45,231.5,214.5,1.9,16.15,330.5,281.44,222.18
2018,12,5,12,0,189.0,222.0,1.8,16.3,317.0,257.7,202.35
2018,12,5,12,15,281.5,204.0,1.75,16.3,344.5,262.55,202.74
2018,12,5,12,30,374.0,186.0,1.7,16.3,372.0,255.72,192.36
2018,12,5,12,45,296.0,196.5,1.6,16.35,341.5,222.56,166.24
2018,12,5,13,0,218.0,207.0,1.5,16.4,311.0,196.75,147.51
2018,12,5,13,15,163.0,198.0,1.4,16.25,274.0,167.55,126.43
2018,12,5,13,30,108.0,189.0,1.3,16.1,237.0,144.05,110.89
2018,12,5,13,45,115.5,175.5,1.2,15.95,224.5,125.18,103.97
2018,12,5,14,0,123.0,162.0,1.1,15.8,212.0,115.31,95.69
2018,12,5,14,15,72.5,138.0,1.05,15.6,167.0,103.62,85.77
2018,12,5,14,30,22.0,114.0,1.0,15.4,122.0,87.29,71.71
2018,12,5,14,45,33.5,96.0,0.95,15.15,106.5,74.93,61.01
2018,12,5,15,0,45.0,78.0,0.9,14.9,91.0,62.17,49.82
2018,12,5,15,15,51.0,77.5,0.9,14.9,90.0,61.02,48.71
2018,12,5,15,30,57.0,77.0,0.9,14.9,89.0,59.46,47.08
2018,12,5,15,45,44.5,61.0,0.9,14.25,69.0,47.65,36.37
2018,12,5,16,0,32.0,45.0,0.9,13.6,49.0,35.65,25.31
2018,12,5,16,15,23.0,30.5,0.95,13.35,33.0,24.5,13.88
2018,12,5,16,30,14.0,16.0,1.0,13.1,17.0,13.22,0.0
2018,12,5,16,45,7.0,8.0,1.05,12.8,8.5,6.83,0.0
2018,12,5,17,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,6,7,15,121.5,11.0,1.45,9.3,18.0,85.72,0.0
2018,12,6,7,30,243.0,22.0,1.6,9.7,36.0,210.87,24.11
2018,12,6,7,45,344.5,30.5,1.75,10.15,69.0,305.1,237.19
2018,12,6,8,0,446.0,39.0,1.9,10.6,102.0,383.64,315.22
2018,12,6,8,15,432.0,50.5,1.9,11.0,128.0,388.35,323.26
2018,12,6,8,30,418.0,62.0,1.9,11.4,154.0,391.18,327.48
2018,12,6,8,45,285.0,87.5,1.9,11.85,155.5,323.84,271.45
2018,12,6,9,0,152.0,113.0,1.9,12.3,157.0,232.24,194.06
2018,12,6,9,15,323.0,107.5,1.85,12.8,217.0,360.55,301.36
2018,12,6,9,30,494.0,102.0,1.8,13.3,277.0,458.1,379.07
2018,12,6,9,45,649.0,84.5,1.75,13.8,335.5,533.83,436.74
2018,12,6,10,0,804.0,67.0,1.7,14.3,394.0,592.99,479.79
2018,12,6,10,15,817.0,69.0,1.65,14.7,418.5,582.83,468.52
2018,12,6,10,30,830.0,71.0,1.6,15.1,443.0,569.27,455.01
2018,12,6,10,45,838.0,72.5,1.5,15.45,461.0,549.0,435.97
2018,12,6,11,0,846.0,74.0,1.4,15.8,479.0,525.6,414.28
2018,12,6,11,15,851.0,74.5,1.3,16.1,490.0,496.65,388.09
2018,12,6,11,30,856.0,75.0,1.2,16.4,501.0,464.94,359.32
2018,12,6,11,45,857.0,76.5,1.15,16.65,505.0,429.91,327.74
2018,12,6,12,0,858.0,78.0,1.1,16.9,509.0,392.6,293.75
2018,12,6,12,15,856.5,77.5,1.05,17.0,505.0,350.53,255.67
2018,12,6,12,30,855.0,77.0,1.0,17.1,501.0,306.83,215.87
2018,12,6,12,45,849.5,76.5,1.0,17.25,489.5,260.76,174.46
2018,12,6,13,0,844.0,76.0,1.0,17.4,478.0,213.81,133.53
2018,12,6,13,15,834.5,74.0,1.0,17.4,459.0,164.46,94.2
2018,12,6,13,30,825.0,72.0,1.0,17.4,440.0,115.13,61.89
2018,12,6,13,45,810.5,71.0,1.05,17.4,415.0,66.67,44.28
2018,12,6,14,0,796.0,70.0,1.1,17.4,390.0,58.26,45.75
2018,12,6,14,15,775.0,67.5,1.1,17.25,359.0,56.57,44.38
2018,12,6,14,30,754.0,65.0,1.1,17.1,328.0,54.91,43.01
2018,12,6,14,45,723.5,62.0,1.1,17.0,292.5,52.78,41.19
2018,12,6,15,0,693.0,59.0,1.1,16.9,257.0,50.7,39.35
2018,12,6,15,15,648.0,55.0,1.1,16.9,218.0,43.8,33.18
2018,12,6,15,30,603.0,51.0,1.1,16.9,179.0,41.05,30.59
2018,12,6,15,45,532.5,44.5,0.9,15.95,139.5,36.15,26.09
2018,12,6,16,0,462.0,38.0,0.7,15.0,100.0,31.26,21.39
2018,12,6,16,15,340.5,29.5,0.75,14.7,66.0,24.49,13.76
2018,12,6,16,30,219.0,21.0,0.8,14.4,32.0,17.74,0.0
2018,12,6,16,45,109.5,10.5,0.85,14.1,16.0,8.96,0.0
2018,12,6,17,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,0.85,11.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.65,11.25,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.9,10.55,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,7,7,15,68.0,10.5,0.75,9.9,14.0,51.57,0.0
2018,12,7,7,30,136.0,21.0,0.8,10.1,28.0,139.83,0.0
2018,12,7,7,45,175.0,34.0,0.85,10.3,52.5,197.14,150.34
2018,12,7,8,0,214.0,47.0,0.9,10.5,77.0,236.27,193.15
2018,12,7,8,15,287.0,59.0,1.0,10.9,113.0,297.36,246.96
2018,12,7,8,30,360.0,71.0,1.1,11.3,149.0,358.3,298.62
2018,12,7,8,45,468.5,73.0,1.25,11.7,195.5,434.51,361.39
2018,12,7,9,0,577.0,75.0,1.4,12.1,242.0,505.5,417.99
2018,12,7,9,15,630.5,76.5,1.3,12.45,280.0,535.4,439.49
2018,12,7,9,30,684.0,78.0,1.2,12.8,318.0,561.73,457.56
2018,12,7,9,45,618.5,96.0,1.15,13.2,328.0,526.5,427.38
2018,12,7,10,0,553.0,114.0,1.1,13.6,338.0,489.53,396.32
2018,12,7,10,15,609.0,110.0,1.0,14.15,370.5,503.39,404.57
2018,12,7,10,30,665.0,106.0,0.9,14.7,403.0,512.34,408.03
2018,12,7,10,45,700.5,103.0,0.8,15.25,427.0,505.91,399.38
2018,12,7,11,0,736.0,100.0,0.7,15.8,451.0,495.26,387.26
2018,12,7,11,15,791.0,90.0,0.6,16.2,475.0,482.98,373.63
2018,12,7,11,30,846.0,80.0,0.5,16.6,499.0,465.34,355.19
2018,12,7,11,45,863.5,76.0,0.45,17.05,506.5,432.08,324.95
2018,12,7,12,0,881.0,72.0,0.4,17.5,514.0,396.49,292.28
2018,12,7,12,15,880.0,71.5,0.5,17.65,510.0,354.67,255.6
2018,12,7,12,30,879.0,71.0,0.6,17.8,506.0,311.11,216.79
2018,12,7,12,45,875.0,70.5,0.7,17.95,495.0,265.28,176.07
2018,12,7,13,0,871.0,70.0,0.8,18.1,484.0,218.34,135.44
2018,12,7,13,15,862.0,68.5,0.85,18.1,465.0,169.05,96.36
2018,12,7,13,30,853.0,67.0,0.9,18.1,446.0,119.59,64.26
2018,12,7,13,45,839.0,66.0,0.95,18.05,421.0,64.1,41.39
2018,12,7,14,0,825.0,65.0,1.0,18.0,396.0,54.79,42.61
2018,12,7,14,15,804.0,62.5,0.95,17.85,364.5,53.0,41.15
2018,12,7,14,30,783.0,60.0,0.9,17.7,333.0,51.23,39.68
2018,12,7,14,45,753.0,57.5,0.9,17.5,297.0,49.39,38.13
2018,12,7,15,0,723.0,55.0,0.9,17.3,261.0,47.6,36.56
2018,12,7,15,15,679.0,51.5,0.9,17.3,222.0,44.89,34.1
2018,12,7,15,30,635.0,48.0,0.9,17.3,183.0,42.26,31.6
2018,12,7,15,45,565.0,42.5,0.85,16.15,143.0,34.65,24.76
2018,12,7,16,0,495.0,37.0,0.8,15.0,103.0,30.53,20.75
2018,12,7,16,15,371.0,29.0,0.85,14.65,68.0,24.12,13.46
2018,12,7,16,30,247.0,21.0,0.9,14.3,33.0,17.78,0.0
2018,12,7,16,45,123.5,10.5,0.95,13.95,16.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.65,11.1,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,7,15,66.5,9.5,1.2,7.6,13.0,49.67,0.0
2018,12,8,7,30,133.0,19.0,1.2,8.3,26.0,133.3,0.0
2018,12,8,7,45,291.5,28.5,1.25,9.0,62.5,267.26,204.18
2018,12,8,8,0,450.0,38.0,1.3,9.7,99.0,383.72,313.99
2018,12,8,8,15,518.0,45.0,1.35,10.25,138.5,438.27,362.44
2018,12,8,8,30,586.0,52.0,1.4,10.8,178.0,491.65,407.3
2018,12,8,8,45,599.0,61.0,1.45,11.3,211.5,508.4,421.14
2018,12,8,9,0,612.0,70.0,1.5,11.8,245.0,522.58,431.96
2018,12,8,9,15,703.5,65.5,1.5,12.5,292.0,566.31,465.08
2018,12,8,9,30,795.0,61.0,1.5,13.2,339.0,610.58,496.85
2018,12,8,9,45,815.5,63.5,1.55,13.85,370.5,612.36,495.52
2018,12,8,10,0,836.0,66.0,1.6,14.5,402.0,610.53,491.48
2018,12,8,10,15,850.0,67.0,1.6,14.95,427.0,599.35,480.2
2018,12,8,10,30,864.0,68.0,1.6,15.4,452.0,581.15,463.51
2018,12,8,10,45,872.5,69.5,1.6,15.85,470.5,561.12,445.02
2018,12,8,11,0,881.0,71.0,1.6,16.3,489.0,537.89,423.73
2018,12,8,11,15,885.5,72.0,1.55,16.45,500.5,509.04,397.96
2018,12,8,11,30,890.0,73.0,1.5,16.6,512.0,477.38,369.49
2018,12,8,11,45,891.0,73.0,1.45,16.8,515.5,440.62,336.45
2018,12,8,12,0,892.0,73.0,1.4,17.0,519.0,401.6,300.96
2018,12,8,12,15,820.0,88.5,1.4,17.05,496.0,349.13,256.35
2018,12,8,12,30,748.0,104.0,1.4,17.1,473.0,298.28,213.33
2018,12,8,12,45,806.0,89.5,1.35,17.1,479.0,262.66,178.32
2018,12,8,13,0,864.0,75.0,1.3,17.1,485.0,217.47,136.11
2018,12,8,13,15,854.5,74.0,1.25,17.1,466.5,168.05,96.44
2018,12,8,13,30,845.0,73.0,1.2,17.1,448.0,118.57,63.85
2018,12,8,13,45,830.0,71.5,1.15,17.05,422.5,68.73,45.09
2018,12,8,14,0,815.0,70.0,1.1,17.0,397.0,58.51,46.05
2018,12,8,14,15,793.5,68.0,1.0,16.8,365.5,57.2,45.02
2018,12,8,14,30,772.0,66.0,0.9,16.6,334.0,55.93,44.0
2018,12,8,14,45,740.5,62.5,0.8,16.45,297.5,53.38,41.81
2018,12,8,15,0,709.0,59.0,0.7,16.3,261.0,50.85,39.59
2018,12,8,15,15,660.5,55.5,0.7,16.3,221.5,48.23,37.2
2018,12,8,15,30,612.0,52.0,0.7,16.3,182.0,41.93,31.45
2018,12,8,15,45,488.0,47.0,0.7,15.3,136.5,38.04,27.83
2018,12,8,16,0,364.0,42.0,0.7,14.3,91.0,34.4,24.16
2018,12,8,16,15,247.0,30.5,0.8,13.85,58.0,25.14,14.32
2018,12,8,16,30,130.0,19.0,0.9,13.4,25.0,14.81,0.0
2018,12,8,16,45,65.0,9.5,0.95,12.95,12.5,8.11,0.0
2018,12,8,17,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
