Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,9,7,15,8.5,3.5,0.95,9.8,4.0,8.29,0.0
2018,12,9,7,30,17.0,7.0,0.9,10.1,8.0,23.48,0.0
2018,12,9,7,45,9.5,14.0,0.85,10.35,14.5,18.01,8.51
2018,12,9,8,0,2.0,21.0,0.8,10.6,21.0,18.63,10.12
2018,12,9,8,15,1.0,24.0,0.85,10.95,24.0,20.44,11.95
2018,12,9,8,30,0.0,27.0,0.9,11.3,27.0,22.25,13.63
2018,12,9,8,45,35.0,60.0,0.95,11.65,70.0,79.9,64.31
2018,12,9,9,0,70.0,93.0,1.0,12.0,113.0,151.56,125.63
2018,12,9,9,15,120.0,111.5,0.9,12.2,151.0,202.46,168.54
2018,12,9,9,30,170.0,130.0,0.8,12.4,189.0,251.22,208.49
2018,12,9,9,45,166.0,147.5,0.7,12.65,209.5,261.73,215.54
2018,12,9,10,0,162.0,165.0,0.6,12.9,230.0,271.05,221.67
2018,12,9,10,15,221.5,172.5,0.6,13.15,267.0,317.61,258.26
2018,12,9,10,30,281.0,180.0,0.6,13.4,304.0,348.88,281.66
2018,12,9,10,45,185.0,181.5,0.6,13.7,264.5,275.48,221.81
2018,12,9,11,0,89.0,183.0,0.6,14.0,225.0,209.63,168.24
2018,12,9,11,15,69.0,192.5,0.7,14.15,225.5,202.88,162.63
2018,12,9,11,30,49.0,202.0,0.8,14.3,226.0,196.95,157.5
2018,12,9,11,45,67.5,208.5,0.9,14.45,242.0,205.09,163.56
2018,12,9,12,0,86.0,215.0,1.0,14.6,258.0,211.21,167.66
2018,12,9,12,15,128.5,216.0,1.05,14.65,279.5,220.82,173.75
2018,12,9,12,30,171.0,217.0,1.1,14.7,301.0,222.66,172.98
2018,12,9,12,45,125.5,207.5,1.15,14.75,268.5,192.27,149.14
2018,12,9,13,0,80.0,198.0,1.2,14.8,236.0,167.63,130.69
2018,12,9,13,15,162.5,187.0,1.25,14.65,260.0,160.99,121.91
2018,12,9,13,30,245.0,176.0,1.3,14.5,284.0,143.62,106.35
2018,12,9,13,45,358.5,151.5,1.3,14.4,300.0,112.49,86.12
2018,12,9,14,0,472.0,127.0,1.3,14.3,316.0,89.07,73.42
2018,12,9,14,15,419.0,124.0,1.3,14.1,282.0,87.22,72.0
2018,12,9,14,30,366.0,121.0,1.3,13.9,248.0,85.48,70.61
2018,12,9,14,45,269.0,116.5,1.3,13.65,204.5,84.71,70.05
2018,12,9,15,0,172.0,112.0,1.3,13.4,161.0,82.94,68.52
2018,12,9,15,15,152.0,96.5,1.3,13.4,135.0,72.2,58.88
2018,12,9,15,30,132.0,81.0,1.3,13.4,109.0,61.23,48.9
2018,12,9,15,45,109.0,65.0,1.25,12.8,84.5,49.7,38.38
2018,12,9,16,0,86.0,49.0,1.2,12.2,60.0,37.95,27.44
2018,12,9,16,15,62.5,33.5,1.15,12.0,40.0,26.33,15.41
2018,12,9,16,30,39.0,18.0,1.1,11.8,20.0,14.53,0.0
2018,12,9,16,45,19.5,9.0,1.05,11.6,10.0,7.68,0.0
2018,12,9,17,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,9.95,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,9.85,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,10,7,15,7.0,6.0,1.45,8.3,6.5,9.47,0.0
2018,12,10,7,30,14.0,12.0,1.6,8.5,13.0,24.38,0.0
2018,12,10,7,45,15.0,27.5,1.7,8.75,29.0,40.85,25.94
2018,12,10,8,0,16.0,43.0,1.8,9.0,45.0,59.2,44.64
2018,12,10,8,15,35.5,59.5,1.9,9.25,66.5,89.87,72.24
2018,12,10,8,30,55.0,76.0,2.0,9.5,88.0,119.59,98.74
2018,12,10,8,45,52.0,90.0,2.05,9.8,103.0,129.9,107.76
2018,12,10,9,0,49.0,104.0,2.1,10.1,118.0,139.94,116.27
2018,12,10,9,15,36.5,112.5,2.2,10.45,123.5,136.58,112.93
2018,12,10,9,30,24.0,121.0,2.3,10.8,129.0,133.76,109.98
2018,12,10,9,45,35.0,140.0,2.35,11.1,153.0,158.16,130.51
2018,12,10,10,0,46.0,159.0,2.4,11.4,177.0,181.46,149.74
2018,12,10,10,15,59.5,172.0,2.5,11.8,197.0,198.54,163.57
2018,12,10,10,30,73.0,185.0,2.6,12.2,217.0,214.49,176.26
2018,12,10,10,45,100.5,193.5,2.65,12.6,239.5,232.29,190.38
2018,12,10,11,0,128.0,202.0,2.7,13.0,262.0,256.05,208.97
2018,12,10,11,15,78.5,195.0,2.65,13.35,232.0,209.89,170.16
2018,12,10,11,30,29.0,188.0,2.6,13.7,202.0,175.72,141.65
2018,12,10,11,45,22.5,180.5,2.6,14.05,191.5,159.57,128.07
2018,12,10,12,0,16.0,173.0,2.6,14.4,181.0,148.85,119.03
2018,12,10,12,15,14.0,167.0,2.6,14.6,174.0,141.57,112.89
2018,12,10,12,30,12.0,161.0,2.6,14.8,167.0,134.61,107.06
2018,12,10,12,45,28.5,170.5,2.55,15.0,184.0,143.16,113.38
2018,12,10,13,0,45.0,180.0,2.5,15.2,201.0,148.95,117.26
2018,12,10,13,15,63.5,184.0,2.5,15.2,212.5,148.55,116.19
2018,12,10,13,30,82.0,188.0,2.5,15.2,224.0,145.28,113.49
2018,12,10,13,45,325.5,144.0,2.5,15.25,275.5,107.43,81.86
2018,12,10,14,0,569.0,100.0,2.5,15.3,327.0,72.58,58.75
2018,12,10,14,15,676.0,79.5,2.5,15.2,329.0,59.63,47.45
2018,12,10,14,30,783.0,59.0,2.5,15.1,331.0,50.46,39.41
2018,12,10,14,45,757.0,56.0,2.45,14.95,296.0,48.23,37.48
2018,12,10,15,0,731.0,53.0,2.4,14.8,261.0,46.01,35.51
2018,12,10,15,15,687.5,49.5,2.4,14.8,222.0,43.25,32.98
2018,12,10,15,30,644.0,46.0,2.4,14.8,183.0,40.55,30.39
2018,12,10,15,45,578.0,41.0,1.85,13.55,143.5,36.44,26.6
2018,12,10,16,0,512.0,36.0,1.3,12.3,104.0,29.73,20.3
2018,12,10,16,15,389.0,28.0,1.3,11.75,68.5,23.27,13.01
2018,12,10,16,30,266.0,20.0,1.3,11.2,33.0,16.85,0.0
2018,12,10,16,45,133.0,10.0,1.3,10.65,16.5,8.54,0.0
2018,12,10,17,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.15,5.3,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,11,7,15,138.0,10.0,1.15,5.9,16.0,94.18,0.0
2018,12,11,7,30,276.0,20.0,1.2,6.5,32.0,221.4,0.0
2018,12,11,7,45,396.0,27.5,1.2,7.1,66.5,332.92,244.33
2018,12,11,8,0,516.0,35.0,1.2,7.7,101.0,413.05,337.34
2018,12,11,8,15,586.5,41.0,1.3,8.2,142.0,470.23,389.63
2018,12,11,8,30,657.0,47.0,1.4,8.7,183.0,525.32,436.64
2018,12,11,8,45,385.0,64.0,1.45,9.2,148.0,359.37,302.84
2018,12,11,9,0,113.0,81.0,1.5,9.7,113.0,165.37,138.8
2018,12,11,9,15,64.0,100.5,1.55,10.3,119.0,140.5,116.85
2018,12,11,9,30,15.0,120.0,1.6,10.9,125.0,117.84,96.1
2018,12,11,9,45,29.5,139.0,1.65,11.45,150.0,153.73,126.36
2018,12,11,10,0,44.0,158.0,1.7,12.0,175.0,179.31,147.36
2018,12,11,10,15,63.0,171.5,1.75,12.5,198.0,200.28,164.33
2018,12,11,10,30,82.0,185.0,1.8,13.0,221.0,219.84,179.83
2018,12,11,10,45,238.5,172.5,1.8,13.45,283.5,305.37,249.5
2018,12,11,11,0,395.0,160.0,1.8,13.9,346.0,371.58,300.55
2018,12,11,11,15,625.0,120.0,1.9,14.25,422.0,432.0,345.08
2018,12,11,11,30,855.0,80.0,2.0,14.6,498.0,469.9,369.22
2018,12,11,11,45,876.0,75.5,2.05,14.95,507.0,437.6,338.74
2018,12,11,12,0,897.0,71.0,2.1,15.3,516.0,402.59,305.62
2018,12,11,12,15,895.5,70.5,2.15,15.45,512.0,360.28,266.55
2018,12,11,12,30,894.0,70.0,2.2,15.6,508.0,316.21,225.58
2018,12,11,12,45,889.5,69.0,2.25,15.75,496.5,269.46,182.6
2018,12,11,13,0,885.0,68.0,2.3,15.9,485.0,221.63,139.95
2018,12,11,13,15,875.5,67.0,2.3,15.85,466.5,172.25,99.69
2018,12,11,13,30,866.0,66.0,2.3,15.8,448.0,122.68,66.41
2018,12,11,13,45,852.5,64.5,2.3,15.8,423.0,72.65,46.79
2018,12,11,14,0,839.0,63.0,2.3,15.8,398.0,53.47,41.83
2018,12,11,14,15,818.5,61.0,2.2,15.6,366.5,52.03,40.67
2018,12,11,14,30,798.0,59.0,2.1,15.4,335.0,50.62,39.5
2018,12,11,14,45,768.5,56.0,1.95,15.25,299.0,48.34,37.54
2018,12,11,15,0,739.0,53.0,1.8,15.1,263.0,46.08,35.54
2018,12,11,15,15,695.5,49.0,1.8,15.1,223.5,42.88,32.62
2018,12,11,15,30,652.0,45.0,1.8,15.1,184.0,39.71,29.63
2018,12,11,15,45,580.5,40.5,1.45,13.75,144.0,35.99,26.19
2018,12,11,16,0,509.0,36.0,1.1,12.4,104.0,29.71,20.29
2018,12,11,16,15,381.5,28.0,1.1,12.05,68.5,23.24,13.0
2018,12,11,16,30,254.0,20.0,1.1,11.7,33.0,16.82,0.0
2018,12,11,16,45,127.0,10.0,1.15,11.3,16.5,8.54,0.0
2018,12,11,17,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,12,7,15,30.5,7.5,2.0,11.2,9.0,25.29,0.0
2018,12,12,7,30,61.0,15.0,2.2,11.4,18.0,51.4,0.0
2018,12,12,7,45,103.5,30.5,2.4,11.55,41.0,129.79,90.61
2018,12,12,8,0,146.0,46.0,2.6,11.7,64.0,175.91,142.2
2018,12,12,8,15,175.0,60.5,2.65,11.9,90.5,210.03,174.15
2018,12,12,8,30,204.0,75.0,2.7,12.1,117.0,243.68,204.2
2018,12,12,8,45,234.0,88.5,2.75,12.25,146.0,275.69,232.04
2018,12,12,9,0,264.0,102.0,2.8,12.4,175.0,306.57,258.1
2018,12,12,9,15,444.5,92.0,2.85,12.75,235.0,421.39,353.56
2018,12,12,9,30,625.0,82.0,2.9,13.1,295.0,525.67,436.79
2018,12,12,9,45,494.5,109.0,2.9,13.45,287.5,453.51,375.95
2018,12,12,10,0,364.0,136.0,2.9,13.8,280.0,389.07,321.55
2018,12,12,10,15,351.0,151.0,2.95,14.2,297.0,372.39,306.75
2018,12,12,10,30,338.0,166.0,3.0,14.6,314.0,367.49,300.94
2018,12,12,10,45,436.5,155.0,3.05,14.95,354.5,406.91,331.05
2018,12,12,11,0,535.0,144.0,3.1,15.3,395.0,428.89,346.16
2018,12,12,11,15,681.0,114.5,3.1,15.5,441.5,454.11,362.84
2018,12,12,11,30,827.0,85.0,3.1,15.7,488.0,462.61,364.78
2018,12,12,11,45,871.0,75.5,3.15,15.95,503.0,436.0,338.66
2018,12,12,12,0,915.0,66.0,3.2,16.2,518.0,405.05,308.16
2018,12,12,12,15,910.0,67.5,3.25,16.3,514.5,362.87,268.9
2018,12,12,12,30,905.0,69.0,3.3,16.4,511.0,319.08,227.95
2018,12,12,12,45,896.0,69.0,3.35,16.55,499.0,271.71,184.37
2018,12,12,13,0,887.0,69.0,3.4,16.7,487.0,223.61,141.5
2018,12,12,13,15,872.5,69.5,3.35,16.7,467.5,174.66,101.63
2018,12,12,13,30,858.0,70.0,3.3,16.7,448.0,120.48,64.46
2018,12,12,13,45,846.0,67.5,3.3,16.65,423.0,69.49,43.39
2018,12,12,14,0,834.0,65.0,3.3,16.6,398.0,54.93,42.98
2018,12,12,14,15,770.0,67.0,3.1,16.4,356.0,56.18,44.19
2018,12,12,14,30,706.0,69.0,2.9,16.2,314.0,57.71,45.63
2018,12,12,14,45,616.5,71.0,2.75,16.0,268.5,54.35,42.72
2018,12,12,15,0,527.0,73.0,2.6,15.8,223.0,56.16,44.35
2018,12,12,15,15,508.5,64.5,2.6,15.8,191.5,50.38,39.14
2018,12,12,15,30,490.0,56.0,2.6,15.8,160.0,44.46,33.7
2018,12,12,15,45,496.5,46.0,1.95,14.15,132.0,37.22,27.22
2018,12,12,16,0,503.0,36.0,1.3,12.5,104.0,29.68,20.25
2018,12,12,16,15,378.5,28.5,1.3,12.0,69.0,23.66,13.38
2018,12,12,16,30,254.0,21.0,1.3,11.5,34.0,17.74,0.0
2018,12,12,16,45,127.0,10.5,1.35,10.95,17.0,8.96,0.0
2018,12,12,17,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.4,10.35,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.35,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,13,7,15,72.5,7.5,1.4,7.25,10.5,51.22,0.0
2018,12,13,7,30,145.0,15.0,1.4,8.0,21.0,104.38,0.0
2018,12,13,7,45,291.0,26.0,1.4,8.7,56.0,260.16,183.34
2018,12,13,8,0,437.0,37.0,1.4,9.4,91.0,371.12,301.5
2018,12,13,8,15,548.5,40.5,1.55,10.0,134.5,449.97,371.52
2018,12,13,8,30,660.0,44.0,1.7,10.6,178.0,522.7,432.94
2018,12,13,8,45,705.0,47.0,1.85,11.2,217.5,554.65,459.66
2018,12,13,9,0,750.0,50.0,2.0,11.8,257.0,583.63,482.74
2018,12,13,9,15,778.5,53.0,2.05,12.45,293.5,598.43,493.01
2018,12,13,9,30,807.0,56.0,2.1,13.1,330.0,609.87,499.96
2018,12,13,9,45,826.5,58.5,2.15,13.7,361.5,611.35,498.81
2018,12,13,10,0,846.0,61.0,2.2,14.3,393.0,604.68,491.22
2018,12,13,10,15,860.0,62.0,2.2,14.85,418.5,594.35,480.33
2018,12,13,10,30,874.0,63.0,2.2,15.4,444.0,580.63,466.55
2018,12,13,10,45,883.0,64.0,2.25,15.9,463.0,560.69,448.01
2018,12,13,11,0,892.0,65.0,2.3,16.4,482.0,537.53,426.62
2018,12,13,11,15,897.0,66.0,2.3,16.65,494.0,509.23,401.02
2018,12,13,11,30,902.0,67.0,2.3,16.9,506.0,478.04,372.62
2018,12,13,11,45,903.5,67.0,2.3,17.2,510.0,441.65,339.5
2018,12,13,12,0,905.0,67.0,2.3,17.5,514.0,402.91,303.83
2018,12,13,12,15,901.0,68.0,2.3,17.6,510.5,361.08,265.37
2018,12,13,12,30,897.0,69.0,2.3,17.7,507.0,317.6,225.15
2018,12,13,12,45,887.5,70.0,2.35,17.85,495.5,271.4,183.04
2018,12,13,13,0,878.0,71.0,2.4,18.0,484.0,224.46,141.57
2018,12,13,13,15,868.0,70.0,2.35,18.0,465.5,175.38,101.67
2018,12,13,13,30,858.0,69.0,2.3,18.0,447.0,120.7,63.98
2018,12,13,13,45,842.0,68.5,2.3,18.05,422.0,71.18,43.87
2018,12,13,14,0,826.0,68.0,2.3,18.1,397.0,57.14,44.65
2018,12,13,14,15,803.5,66.0,2.1,17.8,365.5,55.77,43.57
2018,12,13,14,30,781.0,64.0,1.9,17.5,334.0,54.43,42.51
2018,12,13,14,45,747.5,61.0,1.75,17.25,297.5,52.22,40.64
2018,12,13,15,0,714.0,58.0,1.6,17.0,261.0,50.05,38.76
2018,12,13,15,15,668.5,54.0,1.6,17.0,222.0,46.98,35.96
2018,12,13,15,30,623.0,50.0,1.6,17.0,183.0,40.36,29.96
2018,12,13,15,45,549.0,44.5,1.3,15.3,143.0,36.22,26.22
2018,12,13,16,0,475.0,39.0,1.0,13.6,103.0,32.16,22.31
2018,12,13,16,15,347.5,30.5,1.05,13.1,68.0,25.36,14.73
2018,12,13,16,30,220.0,22.0,1.1,12.6,33.0,18.62,0.0
2018,12,13,16,45,110.0,11.0,1.15,12.1,16.5,9.39,0.0
2018,12,13,17,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.55,10.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.0,11.75,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,14,7,15,0.5,1.5,2.45,12.75,1.5,1.28,0.0
2018,12,14,7,30,1.0,3.0,2.6,13.0,3.0,3.19,0.0
2018,12,14,7,45,0.5,5.0,2.8,13.3,5.0,4.42,0.0
2018,12,14,8,0,0.0,7.0,3.0,13.6,7.0,5.74,0.0
2018,12,14,8,15,0.0,8.5,3.2,13.85,8.5,6.98,0.24
2018,12,14,8,30,0.0,10.0,3.4,14.1,10.0,8.21,1.36
2018,12,14,8,45,0.0,17.5,3.55,14.35,17.5,14.4,6.71
2018,12,14,9,0,0.0,25.0,3.7,14.6,25.0,20.6,12.05
2018,12,14,9,15,0.5,54.5,3.8,14.7,54.5,45.44,33.35
2018,12,14,9,30,1.0,84.0,3.9,14.8,84.0,72.33,56.22
2018,12,14,9,45,0.5,59.0,4.0,14.95,59.0,49.17,36.42
2018,12,14,10,0,0.0,34.0,4.1,15.1,34.0,28.07,18.37
2018,12,14,10,15,0.0,32.5,4.1,15.2,32.5,26.84,17.28
2018,12,14,10,30,0.0,31.0,4.1,15.3,31.0,25.6,16.19
2018,12,14,10,45,1.5,67.5,4.15,15.4,68.0,56.78,42.61
2018,12,14,11,0,3.0,104.0,4.2,15.5,105.0,88.56,69.25
2018,12,14,11,15,1.5,111.0,4.2,15.6,111.5,93.51,73.26
2018,12,14,11,30,0.0,118.0,4.2,15.7,118.0,98.46,77.3
2018,12,14,11,45,17.5,125.0,4.25,15.8,133.5,111.19,87.69
2018,12,14,12,0,35.0,132.0,4.3,15.9,149.0,124.24,98.08
2018,12,14,12,15,108.5,152.5,4.25,15.95,205.5,164.58,129.4
2018,12,14,12,30,182.0,173.0,4.2,16.0,262.0,193.48,149.95
2018,12,14,12,45,258.0,179.0,4.2,16.05,302.0,203.38,153.87
2018,12,14,13,0,334.0,185.0,4.2,16.1,342.0,203.98,149.8
2018,12,14,13,15,366.0,171.5,4.1,16.1,337.5,176.7,125.8
2018,12,14,13,30,398.0,158.0,4.0,16.1,333.0,143.41,100.03
2018,12,14,13,45,346.5,147.5,3.9,16.1,294.0,112.07,84.22
2018,12,14,14,0,295.0,137.0,3.8,16.1,255.0,97.83,80.68
2018,12,14,14,15,334.0,124.0,3.6,15.95,247.5,86.33,70.77
2018,12,14,14,30,373.0,111.0,3.4,15.8,240.0,78.79,64.28
2018,12,14,14,45,446.0,92.5,3.2,15.65,231.0,67.53,54.43
2018,12,14,15,0,519.0,74.0,3.0,15.5,222.0,56.88,45.02
2018,12,14,15,15,426.0,70.0,3.0,15.5,179.5,52.59,41.14
2018,12,14,15,30,333.0,66.0,3.0,15.5,137.0,49.51,38.2
2018,12,14,15,45,248.5,54.0,2.4,14.75,100.5,40.73,30.22
2018,12,14,16,0,164.0,42.0,1.8,14.0,64.0,31.86,22.0
2018,12,14,16,15,111.0,29.0,1.7,13.55,41.5,22.85,12.72
2018,12,14,16,30,58.0,16.0,1.6,13.1,19.0,12.8,0.0
2018,12,14,16,45,29.0,8.0,1.5,12.65,9.5,6.83,0.0
2018,12,14,17,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,15,7,15,71.0,8.0,1.15,9.9,10.5,6.83,0.0
2018,12,15,7,30,142.0,16.0,1.2,10.4,21.0,103.02,0.0
2018,12,15,7,45,155.5,28.5,1.25,10.85,41.0,172.65,113.29
2018,12,15,8,0,169.0,41.0,1.3,11.3,61.0,198.29,159.09
2018,12,15,8,15,201.0,55.0,1.4,11.75,88.0,218.96,180.87
2018,12,15,8,30,233.0,69.0,1.5,12.2,115.0,254.51,212.37
2018,12,15,8,45,209.0,87.0,1.6,12.6,135.0,257.32,214.94
2018,12,15,9,0,185.0,105.0,1.7,13.0,155.0,258.38,215.47
2018,12,15,9,15,236.5,114.5,1.75,13.55,188.0,297.02,247.45
2018,12,15,9,30,288.0,124.0,1.8,14.1,221.0,334.1,277.12
2018,12,15,9,45,504.0,101.5,1.8,14.65,290.0,450.96,370.96
2018,12,15,10,0,720.0,79.0,1.8,15.2,359.0,554.05,449.39
2018,12,15,10,15,721.5,83.0,1.75,15.7,379.5,541.03,435.69
2018,12,15,10,30,723.0,87.0,1.7,16.2,400.0,525.33,420.66
2018,12,15,10,45,537.0,129.0,1.65,16.7,367.0,436.87,349.04
2018,12,15,11,0,351.0,171.0,1.6,17.2,334.0,350.96,279.69
2018,12,15,11,15,217.5,173.5,1.5,17.5,275.5,272.36,216.44
2018,12,15,11,30,84.0,176.0,1.4,17.8,217.0,190.31,150.45
2018,12,15,11,45,153.0,181.0,1.35,18.05,256.0,222.27,174.88
2018,12,15,12,0,222.0,186.0,1.3,18.3,295.0,245.82,191.04
2018,12,15,12,15,260.5,191.5,1.25,18.4,319.0,248.33,190.32
2018,12,15,12,30,299.0,197.0,1.2,18.5,343.0,246.45,185.66
2018,12,15,12,45,227.5,197.5,1.2,18.65,307.0,210.44,157.74
2018,12,15,13,0,156.0,198.0,1.2,18.8,271.0,181.6,136.7
2018,12,15,13,15,138.5,187.0,1.2,18.75,250.0,159.25,119.55
2018,12,15,13,30,121.0,176.0,1.2,18.7,229.0,138.88,104.89
2018,12,15,13,45,145.0,164.5,1.15,18.7,224.5,121.47,93.28
2018,12,15,14,0,169.0,153.0,1.1,18.7,220.0,110.55,90.57
2018,12,15,14,15,117.5,135.5,1.05,18.45,180.5,99.05,80.91
2018,12,15,14,30,66.0,118.0,1.0,18.2,141.0,90.17,73.43
2018,12,15,14,45,42.0,89.5,0.9,18.0,103.5,70.62,56.55
2018,12,15,15,0,18.0,61.0,0.8,17.8,66.0,49.87,38.45
2018,12,15,15,15,9.0,45.5,0.8,17.8,48.0,37.69,27.7
2018,12,15,15,30,0.0,30.0,0.8,17.8,30.0,24.74,16.18
2018,12,15,15,45,0.0,24.0,0.85,16.75,24.0,19.77,11.72
2018,12,15,16,0,0.0,18.0,0.9,15.7,18.0,14.82,7.18
2018,12,15,16,15,5.0,12.5,1.0,15.2,13.0,10.56,2.84
2018,12,15,16,30,10.0,7.0,1.1,14.7,8.0,6.06,0.0
2018,12,15,16,45,5.0,3.5,1.2,14.15,4.0,2.99,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,7,15,9.5,1.5,1.95,13.0,2.0,0.0,0.0
2018,12,16,7,30,19.0,3.0,2.1,13.4,4.0,14.5,0.0
2018,12,16,7,45,9.5,4.5,2.25,13.75,5.0,10.65,1.53
2018,12,16,8,0,0.0,6.0,2.4,14.1,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,2.55,14.45,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.7,14.8,8.0,6.57,0.0
2018,12,16,8,45,0.0,10.0,2.85,15.1,10.0,8.21,1.38
2018,12,16,9,0,0.0,12.0,3.0,15.4,12.0,9.87,2.81
2018,12,16,9,15,0.0,19.5,3.15,15.65,19.5,16.06,8.12
2018,12,16,9,30,0.0,27.0,3.3,15.9,27.0,22.26,13.41
2018,12,16,9,45,0.0,22.0,3.45,16.2,22.0,18.13,9.84
2018,12,16,10,0,0.0,17.0,3.6,16.5,17.0,14.01,6.29
2018,12,16,10,15,0.0,20.0,3.6,16.55,20.0,16.49,8.39
2018,12,16,10,30,0.0,23.0,3.6,16.6,23.0,18.98,10.48
2018,12,16,10,45,0.0,23.5,3.6,16.65,23.5,19.4,10.81
2018,12,16,11,0,0.0,24.0,3.6,16.7,24.0,19.82,11.15
2018,12,16,11,15,0.0,31.5,3.5,16.7,31.5,26.03,16.39
2018,12,16,11,30,0.0,39.0,3.4,16.7,39.0,32.26,21.63
2018,12,16,11,45,1.5,39.0,3.3,16.7,39.5,32.88,22.13
2018,12,16,12,0,3.0,39.0,3.2,16.7,40.0,33.37,22.51
2018,12,16,12,15,1.5,45.5,3.1,16.65,46.0,38.15,26.56
2018,12,16,12,30,0.0,52.0,3.0,16.6,52.0,43.06,30.74
2018,12,16,12,45,0.0,52.0,2.95,16.55,52.0,43.06,30.76
2018,12,16,13,0,0.0,52.0,2.9,16.5,52.0,43.05,30.79
2018,12,16,13,15,1.0,53.5,2.9,16.45,54.0,44.43,31.95
2018,12,16,13,30,2.0,55.0,2.9,16.4,56.0,45.71,33.04
2018,12,16,13,45,1.0,42.0,2.9,16.4,42.5,34.75,23.88
2018,12,16,14,0,0.0,29.0,2.9,16.4,29.0,23.93,15.63
2018,12,16,14,15,0.0,28.0,2.9,16.3,28.0,23.1,14.93
2018,12,16,14,30,0.0,27.0,2.9,16.2,27.0,22.27,14.21
2018,12,16,14,45,0.0,33.0,2.9,16.1,33.0,27.23,18.66
2018,12,16,15,0,0.0,39.0,2.9,16.0,39.0,32.21,23.08
2018,12,16,15,15,0.0,34.5,2.9,16.0,34.5,28.47,19.71
2018,12,16,15,30,0.0,30.0,2.9,16.0,30.0,24.74,16.29
2018,12,16,15,45,0.0,24.5,2.85,15.7,24.5,20.19,12.11
2018,12,16,16,0,0.0,19.0,2.8,15.4,19.0,15.64,7.88
2018,12,16,16,15,3.0,13.5,2.8,15.3,13.5,11.11,3.29
2018,12,16,16,30,6.0,8.0,2.8,15.2,8.0,6.75,0.0
2018,12,16,16,45,3.0,4.0,2.85,15.15,4.0,3.41,0.0
2018,12,16,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,17,7,15,19.0,5.5,1.05,10.75,6.0,0.0,0.0
2018,12,17,7,30,38.0,11.0,1.0,11.2,12.0,33.23,0.0
2018,12,17,7,45,71.0,22.0,1.0,11.7,28.5,89.06,52.31
2018,12,17,8,0,104.0,33.0,1.0,12.2,45.0,125.72,99.06
2018,12,17,8,15,255.0,41.5,1.05,12.55,87.5,249.27,205.5
2018,12,17,8,30,406.0,50.0,1.1,12.9,130.0,364.99,301.99
2018,12,17,8,45,567.5,49.5,1.1,13.2,187.5,468.91,386.03
2018,12,17,9,0,729.0,49.0,1.1,13.5,245.0,567.26,462.31
2018,12,17,9,15,755.5,53.0,1.1,13.85,281.0,582.46,472.28
2018,12,17,9,30,782.0,57.0,1.1,14.2,317.0,594.4,479.8
2018,12,17,9,45,797.5,60.5,1.1,14.55,347.5,595.23,478.42
2018,12,17,10,0,813.0,64.0,1.1,14.9,378.0,592.68,474.22
2018,12,17,10,15,828.0,65.5,1.1,15.15,404.0,584.04,465.42
2018,12,17,10,30,843.0,67.0,1.1,15.4,430.0,571.94,453.77
2018,12,17,10,45,853.0,68.0,1.15,15.7,449.0,550.03,434.83
2018,12,17,11,0,863.0,69.0,1.2,16.0,468.0,528.54,415.71
2018,12,17,11,15,868.5,70.0,1.25,16.1,480.5,501.68,392.29
2018,12,17,11,30,874.0,71.0,1.3,16.2,493.0,471.97,366.05
2018,12,17,11,45,875.0,71.0,1.35,16.3,497.0,436.68,334.83
2018,12,17,12,0,876.0,71.0,1.4,16.4,501.0,399.13,301.04
2018,12,17,12,15,862.5,73.0,1.45,16.4,494.5,356.49,262.9
2018,12,17,12,30,849.0,75.0,1.5,16.4,488.0,310.75,221.83
2018,12,17,12,45,699.0,107.5,1.55,16.4,442.5,256.16,178.62
2018,12,17,13,0,549.0,140.0,1.6,16.4,397.0,212.49,146.51
2018,12,17,13,15,422.5,150.0,1.6,16.4,343.5,169.47,116.6
2018,12,17,13,30,296.0,160.0,1.6,16.4,290.0,140.81,100.87
2018,12,17,13,45,305.0,151.0,1.6,16.4,278.5,114.71,85.84
2018,12,17,14,0,314.0,142.0,1.6,16.4,267.0,101.15,83.34
2018,12,17,14,15,227.0,130.5,1.45,16.15,217.5,93.11,76.54
2018,12,17,14,30,140.0,119.0,1.3,15.9,168.0,88.67,72.83
2018,12,17,14,45,109.0,110.5,1.2,15.7,146.0,82.45,67.48
2018,12,17,15,0,78.0,102.0,1.1,15.5,124.0,76.12,61.97
2018,12,17,15,15,70.0,87.5,1.1,15.5,105.0,66.08,53.03
2018,12,17,15,30,62.0,73.0,1.1,15.5,86.0,55.82,43.77
2018,12,17,15,45,35.0,57.0,1.0,14.45,64.0,45.08,34.13
2018,12,17,16,0,8.0,41.0,0.9,13.4,42.0,33.15,23.25
2018,12,17,16,15,16.5,28.5,0.95,13.05,29.5,23.22,13.29
2018,12,17,16,30,25.0,16.0,1.0,12.7,17.0,13.15,0.0
2018,12,17,16,45,12.5,8.0,1.05,12.35,8.5,6.83,0.0
2018,12,17,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.0,10.25,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,7,15,23.0,6.5,1.0,10.25,7.0,0.0,0.0
2018,12,18,7,30,46.0,13.0,1.0,10.7,14.0,39.92,0.0
2018,12,18,7,45,103.5,27.0,1.0,11.15,37.0,120.99,70.12
2018,12,18,8,0,161.0,41.0,1.0,11.6,60.0,178.92,142.35
2018,12,18,8,15,232.0,52.5,1.0,12.15,91.5,251.37,206.32
2018,12,18,8,30,303.0,64.0,1.0,12.7,123.0,309.53,256.05
2018,12,18,8,45,366.0,73.0,1.05,13.2,160.0,358.43,296.84
2018,12,18,9,0,429.0,82.0,1.1,13.7,197.0,405.99,335.13
2018,12,18,9,15,604.0,69.0,1.1,14.15,255.5,505.76,413.57
2018,12,18,9,30,779.0,56.0,1.1,14.6,314.0,591.31,477.63
2018,12,18,9,45,796.5,59.0,1.05,15.0,345.0,592.97,475.63
2018,12,18,10,0,814.0,62.0,1.0,15.4,376.0,591.22,471.56
2018,12,18,10,15,828.5,63.5,1.0,15.75,401.5,582.4,462.49
2018,12,18,10,30,843.0,65.0,1.0,16.1,427.0,566.55,448.04
2018,12,18,10,45,853.0,66.5,1.0,16.4,446.5,548.95,431.99
2018,12,18,11,0,863.0,68.0,1.0,16.7,466.0,528.14,413.13
2018,12,18,11,15,869.0,68.0,1.05,16.9,478.0,500.62,389.31
2018,12,18,11,30,875.0,68.0,1.1,17.1,490.0,470.27,362.72
2018,12,18,11,45,877.0,68.5,1.15,17.25,495.0,436.01,332.47
2018,12,18,12,0,879.0,69.0,1.2,17.4,500.0,399.38,299.56
2018,12,18,12,15,877.5,69.0,1.25,17.45,497.0,358.89,263.05
2018,12,18,12,30,876.0,69.0,1.3,17.5,494.0,316.63,224.5
2018,12,18,12,45,871.0,68.0,1.35,17.5,483.5,271.08,183.35
2018,12,18,13,0,866.0,67.0,1.4,17.5,473.0,224.49,142.2
2018,12,18,13,15,857.0,66.5,1.4,17.45,456.0,176.89,103.1
2018,12,18,13,30,848.0,66.0,1.4,17.4,439.0,129.0,69.84
2018,12,18,13,45,833.0,64.5,1.45,17.4,414.5,74.02,42.65
2018,12,18,14,0,818.0,63.0,1.5,17.4,390.0,53.22,41.34
2018,12,18,14,15,798.5,61.0,1.45,17.25,360.0,51.8,40.2
2018,12,18,14,30,779.0,59.0,1.4,17.1,330.0,50.4,39.04
2018,12,18,14,45,746.0,57.0,1.4,16.95,294.5,48.91,37.78
2018,12,18,15,0,713.0,55.0,1.4,16.8,259.0,47.48,36.53
2018,12,18,15,15,642.0,54.5,1.4,16.8,218.0,43.32,32.78
2018,12,18,15,30,571.0,54.0,1.4,16.8,177.0,43.22,32.52
2018,12,18,15,45,516.0,45.5,1.15,15.6,139.0,36.8,26.74
2018,12,18,16,0,461.0,37.0,0.9,14.4,101.0,30.28,20.68
2018,12,18,16,15,365.5,29.0,0.95,14.05,68.5,23.95,13.9
2018,12,18,16,30,270.0,21.0,1.0,13.7,36.0,17.62,0.0
2018,12,18,16,45,135.0,10.5,1.05,13.35,18.0,8.96,0.0
2018,12,18,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.05,12.9,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
