Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,19,7,15,40.0,4.5,0.65,11.55,5.5,0.0,0.0
2018,12,19,7,30,80.0,9.0,0.6,11.8,11.0,57.75,0.0
2018,12,19,7,45,60.5,9.5,0.6,12.05,13.0,66.75,34.65
2018,12,19,8,0,41.0,10.0,0.6,12.3,15.0,52.64,38.42
2018,12,19,8,15,87.5,19.5,0.7,12.7,35.0,99.17,79.82
2018,12,19,8,30,134.0,29.0,0.8,13.1,55.0,143.09,118.36
2018,12,19,8,45,67.0,33.5,0.85,13.5,46.5,88.94,71.94
2018,12,19,9,0,0.0,38.0,0.9,13.9,38.0,31.38,21.36
2018,12,19,9,15,0.0,42.5,1.05,14.3,42.5,35.11,24.6
2018,12,19,9,30,0.0,47.0,1.2,14.7,47.0,38.86,27.74
2018,12,19,9,45,1.0,65.5,1.3,15.1,66.0,54.92,41.35
2018,12,19,10,0,2.0,84.0,1.4,15.5,85.0,71.73,55.44
2018,12,19,10,15,2.5,95.0,1.55,15.8,96.0,81.59,63.55
2018,12,19,10,30,3.0,106.0,1.7,16.1,107.0,91.3,71.5
2018,12,19,10,45,5.5,129.5,1.8,16.4,132.0,113.19,89.5
2018,12,19,11,0,8.0,153.0,1.9,16.7,157.0,134.56,106.88
2018,12,19,11,15,6.5,144.0,1.95,16.9,147.0,124.63,98.47
2018,12,19,11,30,5.0,135.0,2.0,17.1,137.0,115.27,90.62
2018,12,19,11,45,6.0,138.0,2.05,17.3,140.5,117.47,92.3
2018,12,19,12,0,7.0,141.0,2.1,17.5,144.0,119.52,93.84
2018,12,19,12,15,16.5,144.5,2.1,17.6,152.5,124.6,97.71
2018,12,19,12,30,26.0,148.0,2.1,17.7,161.0,129.22,101.07
2018,12,19,12,45,67.0,164.5,2.05,17.75,196.5,148.66,115.26
2018,12,19,13,0,108.0,181.0,2.0,17.8,232.0,161.97,123.99
2018,12,19,13,15,77.0,164.0,1.9,17.8,199.5,138.27,105.9
2018,12,19,13,30,46.0,147.0,1.8,17.8,167.0,117.47,90.63
2018,12,19,13,45,57.5,145.5,1.7,17.75,169.5,111.85,86.9
2018,12,19,14,0,69.0,144.0,1.6,17.7,172.0,107.99,88.82
2018,12,19,14,15,93.0,142.5,1.45,17.5,177.0,102.98,84.67
2018,12,19,14,30,117.0,141.0,1.3,17.3,182.0,101.61,83.64
2018,12,19,14,45,185.0,122.0,1.15,17.15,179.0,87.41,71.39
2018,12,19,15,0,253.0,103.0,1.0,17.0,176.0,75.79,61.29
2018,12,19,15,15,216.0,89.5,1.0,17.0,145.5,66.48,53.07
2018,12,19,15,30,179.0,76.0,1.0,17.0,115.0,56.99,44.54
2018,12,19,15,45,97.5,59.0,0.8,16.05,79.5,45.92,34.66
2018,12,19,16,0,16.0,42.0,0.6,15.1,44.0,33.73,23.63
2018,12,19,16,15,34.5,28.5,0.65,14.75,31.0,22.95,13.13
2018,12,19,16,30,53.0,15.0,0.7,14.4,18.0,12.07,0.0
2018,12,19,16,45,26.5,7.5,0.7,14.05,9.0,6.4,0.0
2018,12,19,17,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.15,9.1,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,10.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,10.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,20,7,15,1.0,3.0,1.15,10.45,3.0,0.0,0.0
2018,12,20,7,30,2.0,6.0,1.2,10.6,6.0,6.37,0.0
2018,12,20,7,45,1.0,18.0,1.25,10.75,18.0,15.5,3.15
2018,12,20,8,0,0.0,30.0,1.3,10.9,30.0,26.09,15.77
2018,12,20,8,15,0.0,46.5,1.3,11.2,46.5,43.31,31.09
2018,12,20,8,30,0.0,63.0,1.3,11.5,63.0,59.5,45.34
2018,12,20,8,45,13.0,80.5,1.3,11.85,84.0,84.96,67.67
2018,12,20,9,0,26.0,98.0,1.3,12.2,105.0,119.44,97.33
2018,12,20,9,15,42.0,112.5,1.25,12.55,125.5,142.56,117.01
2018,12,20,9,30,58.0,127.0,1.2,12.9,146.0,165.05,135.79
2018,12,20,9,45,44.0,130.5,1.15,13.25,145.5,154.86,126.54
2018,12,20,10,0,30.0,134.0,1.1,13.6,145.0,145.74,118.29
2018,12,20,10,15,16.5,128.0,1.1,13.9,134.0,120.84,97.02
2018,12,20,10,30,3.0,122.0,1.1,14.2,123.0,105.93,84.15
2018,12,20,10,45,16.5,144.5,1.1,14.5,152.0,132.96,106.57
2018,12,20,11,0,30.0,167.0,1.1,14.8,181.0,165.21,132.77
2018,12,20,11,15,48.5,176.0,1.1,14.95,199.0,179.17,143.74
2018,12,20,11,30,67.0,185.0,1.1,15.1,217.0,191.41,153.12
2018,12,20,11,45,65.5,194.5,1.1,15.2,226.0,193.84,154.5
2018,12,20,12,0,64.0,204.0,1.1,15.3,235.0,195.7,155.47
2018,12,20,12,15,80.5,203.0,1.0,15.35,242.0,194.52,153.57
2018,12,20,12,30,97.0,202.0,0.9,15.4,249.0,191.71,150.14
2018,12,20,12,45,203.5,196.0,0.85,15.4,292.0,205.5,156.7
2018,12,20,13,0,310.0,190.0,0.8,15.4,335.0,206.54,151.91
2018,12,20,13,15,269.0,187.5,0.7,15.35,310.0,177.83,130.01
2018,12,20,13,30,228.0,185.0,0.6,15.3,285.0,152.82,112.95
2018,12,20,13,45,246.0,172.0,0.55,15.25,275.0,127.44,96.62
2018,12,20,14,0,264.0,159.0,0.5,15.2,265.0,110.91,91.92
2018,12,20,14,15,232.5,148.5,0.45,15.05,236.5,104.28,86.39
2018,12,20,14,30,201.0,138.0,0.4,14.9,208.0,97.55,80.69
2018,12,20,14,45,142.5,126.5,0.35,14.7,173.5,92.49,76.41
2018,12,20,15,0,84.0,115.0,0.3,14.5,139.0,84.13,69.14
2018,12,20,15,15,61.0,98.5,0.3,14.5,114.5,74.51,60.62
2018,12,20,15,30,38.0,82.0,0.3,14.5,90.0,62.66,49.98
2018,12,20,15,45,26.0,65.5,0.35,14.15,70.5,50.67,39.13
2018,12,20,16,0,14.0,49.0,0.4,13.8,51.0,38.46,27.9
2018,12,20,16,15,11.0,33.5,0.4,13.7,34.5,26.75,16.42
2018,12,20,16,30,8.0,18.0,0.4,13.6,18.0,14.83,0.0
2018,12,20,16,45,4.0,9.0,0.4,13.45,9.0,7.68,0.0
2018,12,20,17,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.6,12.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.65,12.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,12.75,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,12.3,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,21,7,15,74.5,7.0,0.7,12.65,9.0,0.0,0.0
2018,12,21,7,30,149.0,14.0,0.7,12.8,18.0,105.04,0.0
2018,12,21,7,45,296.0,23.0,0.65,13.0,49.5,250.75,128.04
2018,12,21,8,0,443.0,32.0,0.6,13.2,81.0,367.39,286.28
2018,12,21,8,15,522.5,38.0,0.75,13.5,119.5,427.68,343.72
2018,12,21,8,30,602.0,44.0,0.9,13.8,158.0,481.52,390.49
2018,12,21,8,45,486.5,58.5,1.0,14.05,164.5,426.4,349.05
2018,12,21,9,0,371.0,73.0,1.1,14.3,171.0,356.32,294.2
2018,12,21,9,15,487.5,76.5,1.15,14.55,224.5,438.23,360.28
2018,12,21,9,30,604.0,80.0,1.2,14.8,278.0,510.06,415.37
2018,12,21,9,45,499.5,99.0,1.25,15.0,273.5,446.54,363.86
2018,12,21,10,0,395.0,118.0,1.3,15.2,269.0,390.67,318.45
2018,12,21,10,15,245.5,144.5,1.35,15.45,240.5,304.26,247.74
2018,12,21,10,30,96.0,171.0,1.4,15.7,212.0,215.2,173.98
2018,12,21,10,45,54.5,157.5,1.5,15.95,181.0,173.07,139.12
2018,12,21,11,0,13.0,144.0,1.6,16.2,150.0,129.18,102.53
2018,12,21,11,15,65.0,165.0,1.65,16.4,196.0,177.24,141.88
2018,12,21,11,30,117.0,186.0,1.7,16.6,242.0,221.4,176.72
2018,12,21,11,45,405.0,149.5,1.75,16.85,347.0,312.43,245.54
2018,12,21,12,0,693.0,113.0,1.8,17.1,452.0,371.32,283.9
2018,12,21,12,15,409.0,157.0,1.85,17.15,357.0,275.97,210.48
2018,12,21,12,30,125.0,201.0,1.9,17.2,262.0,200.87,156.14
2018,12,21,12,45,81.5,187.5,1.95,17.25,227.0,169.69,131.9
2018,12,21,13,0,38.0,174.0,2.0,17.3,192.0,144.69,113.05
2018,12,21,13,15,87.0,179.0,2.0,17.2,218.0,150.33,115.61
2018,12,21,13,30,136.0,184.0,2.0,17.1,244.0,147.14,111.7
2018,12,21,13,45,221.5,166.0,2.0,17.05,257.5,123.4,93.3
2018,12,21,14,0,307.0,148.0,2.0,17.0,271.0,104.74,86.27
2018,12,21,14,15,308.5,138.5,1.95,16.8,254.5,98.98,81.48
2018,12,21,14,30,310.0,129.0,1.9,16.6,238.0,93.08,76.5
2018,12,21,14,45,290.5,114.5,1.8,16.35,208.0,83.66,68.39
2018,12,21,15,0,271.0,100.0,1.7,16.1,178.0,74.01,59.99
2018,12,21,15,15,304.0,86.0,1.7,16.1,162.0,62.94,50.16
2018,12,21,15,30,337.0,72.0,1.7,16.1,146.0,53.77,41.9
2018,12,21,15,45,237.0,58.5,1.35,14.7,105.0,43.89,33.09
2018,12,21,16,0,137.0,45.0,1.0,13.3,64.0,34.83,24.8
2018,12,21,16,15,97.5,31.0,1.1,12.9,42.0,24.32,14.53
2018,12,21,16,30,58.0,17.0,1.2,12.5,20.0,13.61,0.0
2018,12,21,16,45,36.5,10.0,1.25,12.05,11.0,8.54,0.0
2018,12,21,17,0,15.0,3.0,1.3,11.6,2.0,0.0,0.0
2018,12,21,17,15,7.5,1.5,1.3,11.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.95,8.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,12,22,7,15,64.5,7.0,0.8,9.05,8.5,0.0,0.0
2018,12,22,7,30,129.0,14.0,0.8,9.3,17.0,92.49,0.0
2018,12,22,7,45,247.5,24.0,0.8,9.6,45.5,219.67,107.11
2018,12,22,8,0,366.0,34.0,0.8,9.9,74.0,319.28,252.76
2018,12,22,8,15,500.0,38.5,0.85,10.35,118.5,413.53,337.32
2018,12,22,8,30,634.0,43.0,0.9,10.8,163.0,501.72,410.58
2018,12,22,8,45,633.5,51.0,1.0,11.3,194.0,509.77,418.65
2018,12,22,9,0,633.0,59.0,1.1,11.8,225.0,520.25,427.55
2018,12,22,9,15,669.0,64.5,1.1,12.2,262.5,543.81,445.24
2018,12,22,9,30,705.0,70.0,1.1,12.6,300.0,564.25,459.46
2018,12,22,9,45,768.5,65.5,1.1,13.0,339.5,584.34,473.21
2018,12,22,10,0,832.0,61.0,1.1,13.4,379.0,603.15,485.2
2018,12,22,10,15,846.0,63.0,1.0,13.65,405.5,594.69,475.41
2018,12,22,10,30,860.0,65.0,0.9,13.9,432.0,579.06,460.34
2018,12,22,10,45,868.0,67.0,0.85,14.2,451.5,560.86,443.35
2018,12,22,11,0,876.0,69.0,0.8,14.5,471.0,539.46,423.63
2018,12,22,11,15,870.0,72.0,0.8,14.65,480.5,509.03,397.45
2018,12,22,11,30,864.0,75.0,0.8,14.8,490.0,477.44,369.87
2018,12,22,11,45,749.0,101.0,0.8,14.9,463.5,417.33,321.18
2018,12,22,12,0,634.0,127.0,0.8,15.0,437.0,362.63,276.91
2018,12,22,12,15,545.0,148.0,0.85,15.2,413.5,314.9,237.97
2018,12,22,12,30,456.0,169.0,0.9,15.4,390.0,276.23,206.59
2018,12,22,12,45,449.0,165.5,1.0,15.6,380.0,244.67,178.99
2018,12,22,13,0,442.0,162.0,1.1,15.8,370.0,213.09,151.73
2018,12,22,13,15,388.5,165.0,1.1,15.85,343.0,179.54,126.2
2018,12,22,13,30,335.0,168.0,1.1,15.9,316.0,152.92,108.73
2018,12,22,13,45,368.5,153.0,1.1,15.95,308.0,118.28,86.02
2018,12,22,14,0,402.0,138.0,1.1,16.0,300.0,95.45,78.43
2018,12,22,14,15,247.5,128.5,1.05,15.85,226.0,92.06,75.68
2018,12,22,14,30,93.0,119.0,1.0,15.7,152.0,88.26,72.5
2018,12,22,14,45,83.0,115.5,1.0,15.55,142.5,85.38,70.08
2018,12,22,15,0,73.0,112.0,1.0,15.4,133.0,84.38,69.24
2018,12,22,15,15,65.0,97.0,1.0,15.4,114.0,73.74,59.79
2018,12,22,15,30,57.0,82.0,1.0,15.4,95.0,62.89,50.03
2018,12,22,15,45,45.5,65.5,1.0,14.1,74.5,50.87,39.33
2018,12,22,16,0,34.0,49.0,1.0,12.8,54.0,38.64,28.2
2018,12,22,16,15,31.5,34.5,1.05,12.45,38.0,27.58,17.36
2018,12,22,16,30,29.0,20.0,1.1,12.1,22.0,16.16,0.0
2018,12,22,16,45,23.5,11.5,1.1,11.75,12.0,9.82,0.0
2018,12,22,17,0,18.0,3.0,1.1,11.4,2.0,0.0,0.0
2018,12,22,17,15,9.0,1.5,1.1,11.3,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.7,10.75,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.05,8.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,7,15,14.5,4.5,0.75,9.65,5.0,0.0,0.0
2018,12,23,7,30,29.0,9.0,0.7,10.0,10.0,25.78,0.0
2018,12,23,7,45,43.5,24.0,0.65,10.35,27.5,65.53,26.24
2018,12,23,8,0,58.0,39.0,0.6,10.7,45.0,97.41,74.46
2018,12,23,8,15,81.5,54.5,0.6,11.1,67.5,129.11,104.31
2018,12,23,8,30,105.0,70.0,0.6,11.5,90.0,160.14,131.83
2018,12,23,8,45,178.0,82.5,0.55,11.95,125.5,232.08,192.9
2018,12,23,9,0,251.0,95.0,0.5,12.4,161.0,290.57,241.05
2018,12,23,9,15,328.0,101.0,0.6,12.8,200.0,356.48,294.08
2018,12,23,9,30,405.0,107.0,0.7,13.2,239.0,405.97,332.88
2018,12,23,9,45,276.5,130.0,0.75,13.65,224.0,326.81,267.67
2018,12,23,10,0,148.0,153.0,0.8,14.1,209.0,251.82,205.53
2018,12,23,10,15,273.0,153.0,1.0,14.55,265.5,330.76,269.88
2018,12,23,10,30,398.0,153.0,1.2,15.0,322.0,403.58,326.31
2018,12,23,10,45,472.5,144.5,1.35,15.45,354.5,420.98,338.19
2018,12,23,11,0,547.0,136.0,1.5,15.9,387.0,433.02,345.6
2018,12,23,11,15,676.0,107.5,1.55,16.05,426.5,452.21,357.77
2018,12,23,11,30,805.0,79.0,1.6,16.2,466.0,455.72,356.5
2018,12,23,11,45,836.5,72.0,1.65,16.4,478.0,428.42,330.9
2018,12,23,12,0,868.0,65.0,1.7,16.6,490.0,397.58,301.75
2018,12,23,12,15,774.0,88.0,1.75,16.7,466.0,346.53,258.51
2018,12,23,12,30,680.0,111.0,1.8,16.8,442.0,298.09,217.9
2018,12,23,12,45,574.0,132.5,1.8,16.9,408.0,253.3,181.53
2018,12,23,13,0,468.0,154.0,1.8,17.0,374.0,213.19,150.63
2018,12,23,13,15,559.5,129.5,1.8,16.95,383.5,181.96,120.49
2018,12,23,13,30,651.0,105.0,1.8,16.9,393.0,138.01,83.71
2018,12,23,13,45,714.0,86.0,1.8,16.85,386.5,87.93,52.85
2018,12,23,14,0,777.0,67.0,1.8,16.8,380.0,55.73,43.62
2018,12,23,14,15,696.5,73.5,1.75,16.6,338.5,55.41,43.47
2018,12,23,14,30,616.0,80.0,1.7,16.4,297.0,60.05,47.65
2018,12,23,14,45,543.0,82.0,1.6,16.2,259.0,61.91,49.36
2018,12,23,15,0,470.0,84.0,1.5,16.0,221.0,62.26,49.7
2018,12,23,15,15,410.5,77.5,1.5,16.0,185.0,57.69,45.59
2018,12,23,15,30,351.0,71.0,1.5,16.0,149.0,53.11,41.36
2018,12,23,15,45,339.5,57.5,1.2,14.65,120.5,43.68,32.95
2018,12,23,16,0,328.0,44.0,0.9,13.3,92.0,35.61,25.53
2018,12,23,16,15,301.5,33.0,0.95,12.95,65.5,27.14,17.05
2018,12,23,16,30,275.0,22.0,1.0,12.6,39.0,18.36,1.27
2018,12,23,16,45,149.5,12.5,1.05,12.2,20.5,10.67,0.0
2018,12,23,17,0,24.0,3.0,1.1,11.8,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,1.1,11.7,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.55,11.55,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,24,7,15,33.5,4.5,1.25,10.7,5.5,0.0,0.0
2018,12,24,7,30,67.0,9.0,1.3,11.2,11.0,49.48,0.0
2018,12,24,7,45,68.0,12.5,1.35,11.75,17.0,78.73,30.08
2018,12,24,8,0,69.0,16.0,1.4,12.3,23.0,86.35,65.38
2018,12,24,8,15,62.5,24.0,1.5,12.65,32.5,78.2,61.53
2018,12,24,8,30,56.0,32.0,1.6,13.0,42.0,72.85,57.79
2018,12,24,8,45,29.5,38.5,1.75,13.35,44.0,53.13,40.71
2018,12,24,9,0,3.0,45.0,1.9,13.7,46.0,39.2,28.16
2018,12,24,9,15,55.5,80.5,1.95,14.05,98.5,113.19,92.44
2018,12,24,9,30,108.0,116.0,2.0,14.4,151.0,196.73,162.84
2018,12,24,9,45,54.0,112.0,2.05,14.75,129.5,140.94,114.8
2018,12,24,10,0,0.0,108.0,2.1,15.1,108.0,93.16,73.45
2018,12,24,10,15,131.5,134.5,2.2,15.35,190.5,214.7,176.33
2018,12,24,10,30,263.0,161.0,2.3,15.6,273.0,322.78,263.81
2018,12,24,10,45,208.5,162.5,2.45,15.85,254.0,282.49,229.53
2018,12,24,11,0,154.0,164.0,2.6,16.1,235.0,236.16,191.0
2018,12,24,11,15,97.0,166.5,2.65,16.2,211.5,202.09,162.46
2018,12,24,11,30,40.0,169.0,2.7,16.3,188.0,165.37,132.02
2018,12,24,11,45,84.0,186.0,2.8,16.4,227.0,194.99,155.59
2018,12,24,12,0,128.0,203.0,2.9,16.5,266.0,224.1,177.84
2018,12,24,12,15,65.0,163.0,2.95,16.4,195.0,157.86,124.44
2018,12,24,12,30,2.0,123.0,3.0,16.3,124.0,101.95,79.83
2018,12,24,12,45,14.0,138.0,3.05,16.15,144.5,116.2,91.36
2018,12,24,13,0,26.0,153.0,3.1,16.0,165.0,127.5,100.23
2018,12,24,13,15,74.0,162.5,3.0,15.8,195.5,137.89,106.75
2018,12,24,13,30,122.0,172.0,2.9,15.6,226.0,139.49,106.61
2018,12,24,13,45,92.5,163.0,2.85,15.35,202.5,125.31,97.89
2018,12,24,14,0,63.0,154.0,2.8,15.1,179.0,114.02,95.05
2018,12,24,14,15,60.0,108.5,2.75,15.0,131.0,84.84,69.67
2018,12,24,14,30,57.0,63.0,2.7,14.9,83.0,50.17,39.15
2018,12,24,14,45,28.5,44.5,2.65,14.8,54.5,37.66,28.08
2018,12,24,15,0,0.0,26.0,2.6,14.7,26.0,21.43,13.58
2018,12,24,15,15,0.0,19.5,2.6,14.7,19.5,16.05,8.74
2018,12,24,15,30,0.0,13.0,2.6,14.7,13.0,10.68,3.89
2018,12,24,15,45,0.0,10.5,2.65,14.55,10.5,8.62,1.99
2018,12,24,16,0,0.0,8.0,2.7,14.4,8.0,6.56,0.08
2018,12,24,16,15,5.0,6.0,2.85,14.35,6.5,5.06,0.0
2018,12,24,16,30,10.0,4.0,3.0,14.3,5.0,3.34,0.0
2018,12,24,16,45,10.0,3.0,3.2,14.3,3.5,2.56,0.0
2018,12,24,17,0,10.0,2.0,3.4,14.3,2.0,0.0,0.0
2018,12,24,17,15,5.0,1.0,3.35,14.1,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.9,12.65,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.65,9.85,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,25,7,15,0.0,0.5,1.6,8.15,0.5,0.0,0.0
2018,12,25,7,30,0.0,1.0,1.7,8.7,1.0,0.85,0.0
2018,12,25,7,45,0.0,3.5,1.75,9.25,3.5,2.87,0.0
2018,12,25,8,0,0.0,6.0,1.8,9.8,6.0,4.92,0.0
2018,12,25,8,15,94.5,16.0,1.95,10.3,33.5,97.58,79.25
2018,12,25,8,30,189.0,26.0,2.1,10.8,61.0,184.56,155.41
2018,12,25,8,45,451.0,38.0,2.25,11.3,148.0,375.38,317.63
2018,12,25,9,0,713.0,50.0,2.4,11.8,235.0,559.15,466.04
2018,12,25,9,15,743.5,54.0,2.55,12.2,272.0,577.85,479.64
2018,12,25,9,30,774.0,58.0,2.7,12.6,309.0,593.29,490.92
2018,12,25,9,45,794.0,61.5,2.8,13.05,341.5,597.88,492.8
2018,12,25,10,0,814.0,65.0,2.9,13.5,374.0,598.99,491.57
2018,12,25,10,15,831.5,66.0,3.05,13.75,401.0,592.07,484.37
2018,12,25,10,30,849.0,67.0,3.2,14.0,428.0,581.6,474.04
2018,12,25,10,45,862.0,68.0,3.35,14.3,449.0,561.82,456.08
2018,12,25,11,0,875.0,69.0,3.5,14.6,470.0,542.42,437.87
2018,12,25,11,15,883.0,69.5,3.6,14.75,484.0,516.61,414.26
2018,12,25,11,30,891.0,70.0,3.7,14.9,498.0,487.76,387.64
2018,12,25,11,45,895.0,69.5,3.75,15.0,504.0,453.26,355.89
2018,12,25,12,0,899.0,69.0,3.8,15.1,510.0,416.21,321.36
2018,12,25,12,15,899.5,69.5,3.85,15.2,509.0,376.46,283.95
2018,12,25,12,30,900.0,70.0,3.9,15.3,508.0,334.64,244.3
2018,12,25,12,45,895.5,69.5,3.9,15.35,498.5,288.82,201.45
2018,12,25,13,0,891.0,69.0,3.9,15.4,489.0,241.8,158.38
2018,12,25,13,15,883.5,68.0,3.9,15.45,472.5,192.92,116.36
2018,12,25,13,30,876.0,67.0,3.9,15.5,456.0,143.54,79.43
2018,12,25,13,45,864.5,66.0,3.9,15.5,433.0,93.67,53.03
2018,12,25,14,0,853.0,65.0,3.9,15.5,410.0,55.07,43.27
2018,12,25,14,15,835.5,63.0,3.8,15.35,380.5,53.67,42.14
2018,12,25,14,30,818.0,61.0,3.7,15.2,351.0,52.29,40.99
2018,12,25,14,45,790.5,58.0,3.6,15.05,315.5,50.03,39.05
2018,12,25,15,0,763.0,55.0,3.5,14.9,280.0,47.78,37.07
2018,12,25,15,15,722.5,51.5,3.5,14.9,241.0,45.03,34.57
2018,12,25,15,30,682.0,48.0,3.5,14.9,202.0,42.32,32.01
2018,12,25,15,45,618.5,43.5,2.9,13.9,161.5,38.64,28.62
2018,12,25,16,0,555.0,39.0,2.3,12.9,121.0,35.06,25.12
2018,12,25,16,15,434.0,32.0,2.2,12.4,83.5,26.57,16.76
2018,12,25,16,30,313.0,25.0,2.1,11.9,46.0,21.1,4.49
2018,12,25,16,45,170.0,14.0,2.0,11.45,24.0,11.95,0.0
2018,12,25,17,0,27.0,3.0,1.9,11.0,2.0,0.0,0.0
2018,12,25,17,15,13.5,1.5,1.85,10.7,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.6,8.05,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,26,7,15,39.5,5.5,1.35,7.9,6.5,0.0,0.0
2018,12,26,7,30,79.0,11.0,1.3,8.5,13.0,58.66,0.0
2018,12,26,7,45,162.5,23.5,1.2,9.1,37.5,162.63,58.18
2018,12,26,8,0,246.0,36.0,1.1,9.7,62.0,243.12,191.54
2018,12,26,8,15,302.0,47.0,1.3,10.25,93.0,290.87,239.71
2018,12,26,8,30,358.0,58.0,1.5,10.8,124.0,339.18,282.81
2018,12,26,8,45,384.5,69.0,1.65,11.4,155.0,367.07,307.16
2018,12,26,9,0,411.0,80.0,1.8,12.0,186.0,393.44,329.1
2018,12,26,9,15,274.0,102.0,2.05,12.3,177.0,308.45,258.55
2018,12,26,9,30,137.0,124.0,2.3,12.6,168.0,225.92,188.28
2018,12,26,9,45,143.0,140.0,2.5,12.9,190.5,241.94,201.35
2018,12,26,10,0,149.0,156.0,2.7,13.2,213.0,256.72,212.85
2018,12,26,10,15,319.5,144.5,2.8,13.4,277.0,350.92,291.0
2018,12,26,10,30,490.0,133.0,2.9,13.6,341.0,438.75,360.86
2018,12,26,10,45,612.0,114.0,3.0,13.8,386.5,476.3,388.84
2018,12,26,11,0,734.0,95.0,3.1,14.0,432.0,499.47,404.66
2018,12,26,11,15,779.5,89.0,3.05,14.1,456.0,488.36,392.48
2018,12,26,11,30,825.0,83.0,3.0,14.2,480.0,472.92,376.31
2018,12,26,11,45,861.5,76.5,2.95,14.3,495.0,447.78,351.77
2018,12,26,12,0,898.0,70.0,2.9,14.4,510.0,418.42,322.95
2018,12,26,12,15,893.5,71.0,2.85,14.45,508.0,377.48,284.82
2018,12,26,12,30,889.0,72.0,2.8,14.5,506.0,334.89,244.87
2018,12,26,12,45,880.0,73.0,2.8,14.55,496.0,289.7,202.89
2018,12,26,13,0,871.0,74.0,2.8,14.6,486.0,240.03,157.98
2018,12,26,13,15,862.0,73.5,2.75,14.55,469.5,191.45,116.26
2018,12,26,13,30,853.0,73.0,2.7,14.5,453.0,142.6,79.47
2018,12,26,13,45,838.5,72.0,2.7,14.45,429.5,93.03,52.44
2018,12,26,14,0,824.0,71.0,2.7,14.4,406.0,59.29,47.2
2018,12,26,14,15,803.0,69.0,2.6,14.2,376.0,57.95,46.14
2018,12,26,14,30,782.0,67.0,2.5,14.0,346.0,56.66,45.09
2018,12,26,14,45,751.5,65.0,2.4,13.8,311.0,55.33,43.98
2018,12,26,15,0,721.0,63.0,2.3,13.6,276.0,54.08,42.91
2018,12,26,15,15,601.0,64.5,2.3,13.6,225.5,50.67,39.8
2018,12,26,15,30,481.0,66.0,2.3,13.6,175.0,52.25,41.05
2018,12,26,15,45,440.0,55.5,1.85,12.55,140.0,44.52,34.03
2018,12,26,16,0,399.0,45.0,1.4,11.5,105.0,36.61,26.69
2018,12,26,16,15,311.0,36.0,1.4,11.05,73.5,29.69,19.62
2018,12,26,16,30,223.0,27.0,1.4,10.6,42.0,22.73,6.39
2018,12,26,16,45,121.5,14.5,1.45,10.15,22.0,12.38,0.0
2018,12,26,17,0,20.0,2.0,1.5,9.7,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.0,1.5,9.5,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.8,8.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.0,6.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,27,7,15,29.5,5.0,2.25,7.05,5.5,0.0,0.0
2018,12,27,7,30,59.0,10.0,2.5,7.7,11.0,45.33,0.0
2018,12,27,7,45,119.5,23.5,2.75,8.3,33.5,134.98,43.5
2018,12,27,8,0,180.0,37.0,3.0,8.9,56.0,202.23,159.83
2018,12,27,8,15,346.5,43.0,3.25,9.45,100.0,318.12,265.33
2018,12,27,8,30,513.0,49.0,3.5,10.0,144.0,435.77,366.72
2018,12,27,8,45,637.0,47.5,3.8,10.55,193.0,509.65,429.92
2018,12,27,9,0,761.0,46.0,4.1,11.1,242.0,587.17,493.83
2018,12,27,9,15,790.0,49.0,4.3,11.5,279.5,603.6,506.97
2018,12,27,9,30,819.0,52.0,4.5,11.9,317.0,611.28,512.66
2018,12,27,9,45,837.5,55.0,4.7,12.3,350.0,614.39,513.85
2018,12,27,10,0,856.0,58.0,4.9,12.7,383.0,614.08,511.82
2018,12,27,10,15,872.5,59.0,5.0,12.95,410.5,606.57,503.7
2018,12,27,10,30,889.0,60.0,5.1,13.2,438.0,595.54,492.44
2018,12,27,10,45,900.5,60.5,5.25,13.45,459.0,577.53,475.38
2018,12,27,11,0,912.0,61.0,5.4,13.7,480.0,556.13,455.17
2018,12,27,11,15,920.0,62.0,5.45,13.85,494.5,530.1,430.68
2018,12,27,11,30,928.0,63.0,5.5,14.0,509.0,500.89,403.03
2018,12,27,11,45,931.5,63.0,5.5,14.1,515.5,465.64,369.91
2018,12,27,12,0,935.0,63.0,5.5,14.2,522.0,427.75,333.91
2018,12,27,12,15,934.0,62.5,5.5,14.25,520.0,385.33,293.67
2018,12,27,12,30,933.0,62.0,5.5,14.3,518.0,340.96,251.26
2018,12,27,12,45,928.5,62.0,5.5,14.35,509.0,294.35,206.97
2018,12,27,13,0,924.0,62.0,5.5,14.4,500.0,246.45,162.36
2018,12,27,13,15,916.0,62.0,5.45,14.35,483.5,196.9,119.04
2018,12,27,13,30,908.0,62.0,5.4,14.3,467.0,146.8,80.73
2018,12,27,13,45,896.0,60.5,5.35,14.25,443.0,95.02,51.9
2018,12,27,14,0,884.0,59.0,5.3,14.2,419.0,57.26,45.44
2018,12,27,14,15,866.5,57.5,5.2,14.05,389.5,55.7,44.16
2018,12,27,14,30,849.0,56.0,5.1,13.9,360.0,54.09,42.8
2018,12,27,14,45,823.5,53.5,5.0,13.7,324.5,46.72,36.29
2018,12,27,15,0,798.0,51.0,4.9,13.5,289.0,44.77,34.59
2018,12,27,15,15,760.0,48.0,4.9,13.5,249.5,42.33,32.36
2018,12,27,15,30,722.0,45.0,4.9,13.5,210.0,39.93,30.08
2018,12,27,15,45,661.5,41.0,4.5,12.75,169.0,36.58,26.94
2018,12,27,16,0,601.0,37.0,4.1,12.0,128.0,33.31,23.72
2018,12,27,16,15,498.0,31.0,4.0,11.55,90.0,28.13,18.3
2018,12,27,16,30,395.0,25.0,3.9,11.1,52.0,21.15,6.39
2018,12,27,16,45,215.0,14.5,3.8,10.7,27.5,12.38,0.0
2018,12,27,17,0,35.0,4.0,3.7,10.3,3.0,0.0,0.0
2018,12,27,17,15,17.5,2.0,3.6,10.05,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.5,9.8,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.45,9.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.35,9.1,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,8.1,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,7.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,7.35,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,7.15,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,6.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.45,6.15,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,6.1,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,5.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.45,5.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.4,5.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.35,5.45,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.3,5.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,5.05,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,4.95,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,4.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,4.85,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,4.8,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,4.75,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,12,28,7,15,48.5,5.5,2.2,5.2,6.5,0.0,0.0
2018,12,28,7,30,97.0,11.0,2.3,5.7,13.0,69.91,0.0
2018,12,28,7,45,194.5,22.0,2.4,6.2,38.0,180.85,55.5
2018,12,28,8,0,292.0,33.0,2.5,6.7,63.0,270.48,216.06
2018,12,28,8,15,317.0,45.5,2.6,7.25,92.0,299.02,250.54
2018,12,28,8,30,342.0,58.0,2.7,7.8,121.0,329.18,279.23
2018,12,28,8,45,463.5,60.5,2.75,8.3,167.5,415.11,353.08
2018,12,28,9,0,585.0,63.0,2.8,8.8,214.0,495.77,420.01
2018,12,28,9,15,572.0,74.0,2.9,9.35,240.0,494.1,417.59
2018,12,28,9,30,559.0,85.0,3.0,9.9,266.0,489.93,412.9
2018,12,28,9,45,719.5,69.0,3.1,10.45,326.5,561.38,470.03
2018,12,28,10,0,880.0,53.0,3.2,11.0,387.0,624.04,517.92
2018,12,28,10,15,895.0,54.0,3.15,11.35,414.5,615.46,507.95
2018,12,28,10,30,910.0,55.0,3.1,11.7,442.0,603.34,495.34
2018,12,28,10,45,920.0,56.0,3.1,12.05,463.0,584.79,477.56
2018,12,28,11,0,930.0,57.0,3.1,12.4,484.0,562.83,456.75
2018,12,28,11,15,935.5,57.5,3.15,12.6,497.5,534.67,431.03
2018,12,28,11,30,941.0,58.0,3.2,12.8,511.0,503.48,402.3
2018,12,28,11,45,943.0,58.5,3.2,13.0,517.5,467.83,369.27
2018,12,28,12,0,945.0,59.0,3.2,13.2,524.0,429.6,333.43
2018,12,28,12,15,939.5,60.5,3.2,13.3,521.5,387.26,293.8
2018,12,28,12,30,934.0,62.0,3.2,13.4,519.0,343.21,252.2
2018,12,28,12,45,924.5,64.0,3.2,13.5,509.5,297.07,208.84
2018,12,28,13,0,915.0,66.0,3.2,13.6,500.0,249.96,165.4
2018,12,28,13,15,908.0,65.5,3.1,13.6,484.0,200.5,122.22
2018,12,28,13,30,901.0,65.0,3.0,13.6,468.0,150.42,83.72
2018,12,28,13,45,890.0,63.0,2.95,13.6,444.5,98.59,54.24
2018,12,28,14,0,879.0,61.0,2.9,13.6,421.0,58.65,46.77
2018,12,28,14,15,862.0,59.0,2.75,13.4,391.0,56.75,45.22
2018,12,28,14,30,845.0,57.0,2.6,13.2,361.0,54.79,43.57
2018,12,28,14,45,820.0,55.0,2.5,13.05,326.0,47.85,37.43
2018,12,28,15,0,795.0,53.0,2.4,12.9,291.0,46.35,36.12
2018,12,28,15,15,757.0,49.5,2.4,12.9,251.5,43.54,33.55
2018,12,28,15,30,719.0,46.0,2.4,12.9,212.0,40.75,30.93
2018,12,28,15,45,658.5,42.0,1.9,11.3,171.0,37.42,27.92
2018,12,28,16,0,598.0,38.0,1.4,9.7,130.0,34.19,24.81
2018,12,28,16,15,495.5,31.5,1.35,9.2,91.5,28.56,19.0
2018,12,28,16,30,393.0,25.0,1.3,8.7,53.0,21.09,7.3
2018,12,28,16,45,214.0,14.5,1.3,8.2,28.0,12.38,0.0
2018,12,28,17,0,35.0,4.0,1.3,7.7,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.35,7.65,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.4,7.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,0.95,7.15,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
