Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,4,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,28.5,4.5,0.95,6.6,5.0,0.0,0.0
2018,12,29,7,30,57.0,9.0,0.9,7.0,10.0,43.25,0.0
2018,12,29,7,45,98.0,23.5,0.85,7.4,31.0,109.54,28.2
2018,12,29,8,0,139.0,38.0,0.8,7.8,52.0,163.22,127.74
2018,12,29,8,15,215.5,49.5,0.85,8.35,83.0,238.47,197.11
2018,12,29,8,30,292.0,61.0,0.9,8.9,114.0,300.47,251.27
2018,12,29,8,45,370.5,68.0,0.95,9.45,152.0,357.53,299.73
2018,12,29,9,0,449.0,75.0,1.0,10.0,190.0,413.7,345.72
2018,12,29,9,15,590.0,68.5,1.1,10.55,244.0,500.29,414.81
2018,12,29,9,30,731.0,62.0,1.2,11.1,298.0,573.15,470.76
2018,12,29,9,45,782.5,60.0,1.3,11.7,336.0,592.43,483.7
2018,12,29,10,0,834.0,58.0,1.4,12.3,374.0,602.56,489.73
2018,12,29,10,15,848.5,59.5,1.5,12.7,401.0,595.06,482.02
2018,12,29,10,30,863.0,61.0,1.6,13.1,428.0,584.17,471.5
2018,12,29,10,45,871.5,62.5,1.65,13.55,448.5,566.42,455.02
2018,12,29,11,0,880.0,64.0,1.7,14.0,469.0,545.46,435.73
2018,12,29,11,15,885.0,65.5,1.75,14.25,482.5,519.54,412.51
2018,12,29,11,30,890.0,67.0,1.8,14.5,496.0,490.7,386.44
2018,12,29,11,45,891.5,67.5,1.9,14.8,502.0,456.52,355.7
2018,12,29,12,0,893.0,68.0,2.0,15.1,508.0,419.92,322.26
2018,12,29,12,15,889.5,68.5,2.05,15.15,506.0,379.29,285.11
2018,12,29,12,30,886.0,69.0,2.1,15.2,504.0,336.94,245.91
2018,12,29,12,45,879.0,69.5,2.1,15.3,494.5,292.16,204.46
2018,12,29,13,0,872.0,70.0,2.1,15.4,485.0,246.35,162.72
2018,12,29,13,15,863.5,69.5,2.1,15.35,469.0,198.69,121.62
2018,12,29,13,30,855.0,69.0,2.1,15.3,453.0,145.46,80.56
2018,12,29,13,45,842.0,68.0,2.05,15.25,430.0,95.91,52.03
2018,12,29,14,0,829.0,67.0,2.0,15.2,407.0,56.21,44.31
2018,12,29,14,15,809.5,65.0,1.9,15.0,377.5,54.83,43.23
2018,12,29,14,30,790.0,63.0,1.8,14.8,348.0,53.48,42.12
2018,12,29,14,45,761.5,60.5,1.65,14.55,313.5,51.66,40.6
2018,12,29,15,0,733.0,58.0,1.5,14.3,279.0,49.89,39.07
2018,12,29,15,15,693.5,54.5,1.5,14.3,241.0,47.23,36.66
2018,12,29,15,30,654.0,51.0,1.5,14.3,203.0,44.62,34.21
2018,12,29,15,45,514.5,49.0,1.2,13.1,154.0,39.3,29.4
2018,12,29,16,0,375.0,47.0,0.9,11.9,105.0,38.05,28.02
2018,12,29,16,15,256.5,36.0,0.9,11.7,70.0,27.84,18.26
2018,12,29,16,30,138.0,25.0,0.9,11.5,35.0,19.36,6.78
2018,12,29,16,45,88.5,15.0,0.9,11.3,19.5,12.8,0.0
2018,12,29,17,0,39.0,5.0,0.9,11.1,4.0,0.0,0.0
2018,12,29,17,15,19.5,2.5,0.9,11.1,2.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,1.35,7.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,30,7,15,13.5,3.0,1.35,8.55,3.5,0.0,0.0
2018,12,30,7,30,27.0,6.0,1.5,8.8,7.0,21.98,0.0
2018,12,30,7,45,28.0,16.0,1.65,9.05,18.0,39.79,5.57
2018,12,30,8,0,29.0,26.0,1.8,9.3,29.0,54.67,39.08
2018,12,30,8,15,32.0,38.0,1.8,9.35,42.5,59.2,45.41
2018,12,30,8,30,35.0,50.0,1.8,9.4,56.0,73.17,58.25
2018,12,30,8,45,84.5,58.5,1.85,9.4,78.5,124.2,103.74
2018,12,30,9,0,134.0,67.0,1.9,9.4,101.0,176.66,149.77
2018,12,30,9,15,170.0,92.5,1.85,9.55,143.0,228.65,193.94
2018,12,30,9,30,206.0,118.0,1.8,9.7,185.0,277.67,234.58
2018,12,30,9,45,267.5,129.5,1.75,9.8,225.5,323.36,272.14
2018,12,30,10,0,329.0,141.0,1.7,9.9,266.0,366.13,306.34
2018,12,30,10,15,519.0,117.5,1.55,10.3,331.0,458.9,380.02
2018,12,30,10,30,709.0,94.0,1.4,10.7,396.0,536.87,438.24
2018,12,30,10,45,773.5,84.5,1.25,11.05,428.5,539.86,436.44
2018,12,30,11,0,838.0,75.0,1.1,11.4,461.0,539.08,431.65
2018,12,30,11,15,839.0,77.0,1.15,11.85,473.0,512.03,407.43
2018,12,30,11,30,840.0,79.0,1.2,12.3,485.0,482.38,380.89
2018,12,30,11,45,861.0,76.0,1.25,12.8,496.5,453.98,354.44
2018,12,30,12,0,882.0,73.0,1.3,13.3,508.0,422.25,324.49
2018,12,30,12,15,872.5,74.0,1.55,13.55,503.5,380.32,287.09
2018,12,30,12,30,863.0,75.0,1.8,13.8,499.0,335.23,246.26
2018,12,30,12,45,873.5,72.5,2.0,14.05,495.5,295.31,208.29
2018,12,30,13,0,884.0,70.0,2.2,14.3,492.0,250.92,166.86
2018,12,30,13,15,875.5,69.5,2.3,14.35,476.0,202.67,124.92
2018,12,30,13,30,867.0,69.0,2.4,14.4,460.0,153.97,87.19
2018,12,30,13,45,853.5,68.0,2.45,14.5,436.5,98.61,53.31
2018,12,30,14,0,840.0,67.0,2.5,14.6,413.0,56.32,44.51
2018,12,30,14,15,820.0,65.5,2.4,14.5,383.5,55.31,43.73
2018,12,30,14,30,800.0,64.0,2.3,14.4,354.0,54.34,42.95
2018,12,30,14,45,770.5,62.0,2.25,14.3,319.5,52.93,41.76
2018,12,30,15,0,741.0,60.0,2.2,14.2,285.0,51.59,40.59
2018,12,30,15,15,701.0,56.5,2.2,14.2,246.5,48.96,38.2
2018,12,30,15,30,661.0,53.0,2.2,14.2,208.0,46.38,35.78
2018,12,30,15,45,593.5,48.5,1.75,13.0,167.5,39.29,29.41
2018,12,30,16,0,526.0,44.0,1.3,11.8,127.0,36.08,26.31
2018,12,30,16,15,393.0,36.5,1.35,11.5,88.0,30.15,20.31
2018,12,30,16,30,260.0,29.0,1.4,11.2,49.0,24.37,10.74
2018,12,30,16,45,145.5,17.0,1.45,10.9,26.5,14.51,0.0
2018,12,30,17,0,31.0,5.0,1.5,10.6,4.0,0.0,0.0
2018,12,30,17,15,15.5,2.5,1.55,10.65,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.7,10.65,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.25,8.55,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.35,8.25,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.4,7.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,2.45,7.1,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,2.7,7.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,3.35,6.95,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,3.4,6.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,3.5,6.65,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2018,12,31,7,15,42.5,4.5,3.65,6.7,5.5,0.0,0.0
2018,12,31,7,30,85.0,9.0,3.7,6.9,11.0,60.79,0.0
2018,12,31,7,45,194.5,21.5,3.75,7.05,38.0,179.77,41.46
2018,12,31,8,0,304.0,34.0,3.8,7.2,65.0,279.64,222.63
2018,12,31,8,15,377.5,42.0,3.95,7.65,98.5,338.66,284.27
2018,12,31,8,30,451.0,50.0,4.1,8.1,132.0,397.26,337.74
2018,12,31,8,45,543.0,54.5,4.2,8.55,177.0,462.89,394.89
2018,12,31,9,0,635.0,59.0,4.3,9.0,222.0,526.36,448.22
2018,12,31,9,15,741.5,54.5,4.45,9.45,273.0,581.8,493.91
2018,12,31,9,30,848.0,50.0,4.6,9.9,324.0,631.7,533.75
2018,12,31,9,45,867.5,52.5,4.75,10.35,358.0,635.02,534.64
2018,12,31,10,0,887.0,55.0,4.9,10.8,392.0,634.83,532.44
2018,12,31,10,15,902.0,56.5,4.95,11.1,420.0,626.98,523.71
2018,12,31,10,30,917.0,58.0,5.0,11.4,448.0,615.53,511.79
2018,12,31,10,45,927.0,58.5,5.05,11.65,469.5,596.43,493.56
2018,12,31,11,0,937.0,59.0,5.1,11.9,491.0,573.92,472.2
2018,12,31,11,15,942.5,60.0,5.1,12.1,505.5,546.28,446.21
2018,12,31,11,30,948.0,61.0,5.1,12.3,520.0,515.53,417.17
2018,12,31,11,45,950.5,61.5,5.1,12.45,526.5,479.95,383.7
2018,12,31,12,0,953.0,62.0,5.1,12.6,533.0,441.71,347.34
2018,12,31,12,15,949.5,63.5,5.05,12.65,532.0,399.76,307.38
2018,12,31,12,30,946.0,65.0,5.0,12.7,531.0,355.89,265.27
2018,12,31,12,45,939.0,66.0,5.0,12.8,522.0,308.94,220.52
2018,12,31,13,0,932.0,67.0,5.0,12.9,513.0,260.8,175.4
2018,12,31,13,15,924.0,66.5,5.0,12.85,496.5,210.33,130.58
2018,12,31,13,30,916.0,66.0,5.0,12.8,480.0,159.3,90.15
2018,12,31,13,45,904.0,65.0,5.0,12.8,456.5,107.29,58.8
2018,12,31,14,0,892.0,64.0,5.0,12.8,433.0,60.99,48.99
2018,12,31,14,15,875.0,62.0,4.9,12.7,403.0,59.11,47.43
2018,12,31,14,30,858.0,60.0,4.8,12.6,373.0,51.8,40.97
2018,12,31,14,45,831.5,57.5,4.7,12.45,337.0,49.89,39.33
2018,12,31,15,0,805.0,55.0,4.6,12.3,301.0,48.0,37.67
2018,12,31,15,15,766.5,52.0,4.6,12.3,261.0,45.63,35.5
2018,12,31,15,30,728.0,49.0,4.6,12.3,221.0,43.31,33.3
2018,12,31,15,45,596.0,39.0,2.65,13.25,162.5,34.33,24.97
2018,12,31,16,0,464.0,29.0,0.7,14.2,104.0,25.38,16.71
2018,12,31,16,15,347.0,28.5,0.7,13.9,75.0,23.01,14.09
2018,12,31,16,30,230.0,28.0,0.7,13.6,46.0,23.29,10.53
2018,12,31,16,45,129.0,16.0,0.7,13.3,25.0,13.66,0.0
2018,12,31,17,0,28.0,4.0,0.7,13.0,4.0,3.41,0.0
2018,12,31,17,15,14.0,2.0,0.7,12.9,2.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.6,12.55,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,11.65,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,10.9,0.0,0.0,0.0
